Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.59
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.23
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.85
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.66
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,transformer,,Temperature,C,17.9
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.64
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.95
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-02-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.7
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.11
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.64
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,transformer,,Temperature,C,18.1
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.34
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.53
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.79
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-02-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.48
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.41
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.72
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.79
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.2
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.86
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.03
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
723349,BROOK LANE - OLTON,2023-02-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.95
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.59
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.5
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.59
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.45
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.81
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.24
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
723349,BROOK LANE - OLTON,2023-02-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.61
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.26
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.59
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.63
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,transformer,,Temperature,C,18.7
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.2
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.56
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
723349,BROOK LANE - OLTON,2023-02-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.57
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.8
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.56
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.37
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.8
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.59
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-02-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.55
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.07
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.49
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.61
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.76
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.68
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.47
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.26
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-02-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.84
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.38
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.85
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.2
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.7
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.14
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-02-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.59
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.9
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.79
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.1
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.0
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.9
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.19
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.59
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.33
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.45
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.99
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
723349,BROOK LANE - OLTON,2023-02-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.66
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.11
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.4
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.31
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.21
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.97
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.25
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.25
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.72
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
723349,BROOK LANE - OLTON,2023-02-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.5
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.88
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.06
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.31
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.09
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.4
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.97
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.09
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.81
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.97
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.28
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.28
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
723349,BROOK LANE - OLTON,2023-02-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.08
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.47
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.87
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.78
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.81
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.55
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.86
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.84
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.76
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.01
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
723349,BROOK LANE - OLTON,2023-02-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.15
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.88
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.11
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.79
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.26
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.9
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.1
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.26
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.06
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.85
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.35
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
723349,BROOK LANE - OLTON,2023-02-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.29
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.99
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.16
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.12
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.96
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.89
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.2
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.4
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.73
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.54
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.13
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
723349,BROOK LANE - OLTON,2023-02-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.09
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.09
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.9
