Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.0
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.16
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.29
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.7
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.09
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.35
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.95
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.7
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
723349,BROOK LANE - OLTON,2023-02-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.46
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.32
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.55
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.78
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.21
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.08
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.1
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.4
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.82
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-02-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.89
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.62
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.82
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.38
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.58
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.72
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.25
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.2
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.85
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
723349,BROOK LANE - OLTON,2023-02-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.62
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.78
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.78
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.62
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.63
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.42
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.73
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.5
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.41
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.2
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.05
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.42
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
723349,BROOK LANE - OLTON,2023-02-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.2
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.02
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.84
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.11
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.81
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.79
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.41
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.46
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.31
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.83
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.53
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.89
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
723349,BROOK LANE - OLTON,2023-02-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.79
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.04
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-15.42
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.37
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.82
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.05
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.07
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.23
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.16
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.86
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.08
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.89
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
723349,BROOK LANE - OLTON,2023-02-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.69
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.81
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.41
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.68
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.62
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.64
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.96
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.5
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.45
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.31
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.46
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.37
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.35
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.13
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
723349,BROOK LANE - OLTON,2023-02-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.98
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.93
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.47
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.04
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.43
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.13
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.2
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.35
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.03
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.66
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.24
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
723349,BROOK LANE - OLTON,2023-02-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.57
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.8
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.68
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.3
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.67
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.79
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.63
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.52
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.87
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.47
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.99
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.08
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
723349,BROOK LANE - OLTON,2023-02-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.77
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.86
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.35
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.64
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.55
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.12
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.2
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.41
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.02
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.17
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.67
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
723349,BROOK LANE - OLTON,2023-02-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.51
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.34
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.87
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.72
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.09
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.81
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.68
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.5
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.81
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.23
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.43
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.02
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
723349,BROOK LANE - OLTON,2023-02-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.64
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.52
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.71
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.37
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.87
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.49
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.36
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.17
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.7
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.01
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.39
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.21
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.35
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.48
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
723349,BROOK LANE - OLTON,2023-02-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.52
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.35
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.01
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,19.09
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.01
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.44
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.19
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.06
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.61
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.36
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.11
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.8
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
723349,BROOK LANE - OLTON,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.32
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.9
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.64
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.37
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.23
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.99
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.25
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.24
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.55
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.89
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.67
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.88
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
723349,BROOK LANE - OLTON,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.97
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.04
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.93
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
