Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.93
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,32.22
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.4
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.48
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-19.16
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,121.2
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.9
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.9
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.27
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.33
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.9
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.61
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
723349,BROOK LANE - OLTON,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.63
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.34
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.41
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.52
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,34.28
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.01
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.69
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-20.44
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.0
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.15
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.62
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.41
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.63
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.92
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
723349,BROOK LANE - OLTON,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.86
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.28
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.76
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,36.54
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.36
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.28
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-22.69
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,126.2
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.9
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.5
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.3
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.39
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.64
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.22
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.35
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,134.6
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
723349,BROOK LANE - OLTON,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.98
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,10.79
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.71
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.56
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.98
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,43.17
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.34
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.53
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-27.34
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,150.8
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.9
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,207.9
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.96
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.96
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.05
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.25
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-32.9
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,159.3
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
723349,BROOK LANE - OLTON,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.52
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,12.14
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.32
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.46
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.75
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,39.87
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.36
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.31
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-25.22
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,137.1
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,191.6
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.27
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.0
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.68
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.9
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-31.67
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,147.7
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
723349,BROOK LANE - OLTON,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.27
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,13.74
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.75
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.15
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.79
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,38.5
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.94
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.21
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-23.79
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,128.3
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,185.9
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.05
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.24
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.69
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.62
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.94
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,140.6
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
723349,BROOK LANE - OLTON,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.21
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,13.55
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.97
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.24
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.64
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,40.52
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.34
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.65
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-24.8
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,146.9
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,196.2
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.85
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.07
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.31
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.7
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-32.04
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,158.3
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
723349,BROOK LANE - OLTON,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.48
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,11.56
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.51
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.96
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.34
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,41.92
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.38
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.86
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-25.64
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,147.7
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,203.2
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.82
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.48
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.89
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.48
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-31.61
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,154.5
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
723349,BROOK LANE - OLTON,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.9
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.27
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.64
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.82
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,38.29
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.68
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.13
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-23.8
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,137.0
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,185.9
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.72
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.56
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.33
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.23
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-28.64
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,135.4
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
723349,BROOK LANE - OLTON,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-11.06
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.67
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-9.44
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.59
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,33.51
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.19
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.75
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-20.36
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.3
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.66
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.19
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.63
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.23
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.59
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
723349,BROOK LANE - OLTON,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.59
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.39
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.78
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.86
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.68
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,30.35
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.95
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.38
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.18
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.2
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.2
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.4
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.27
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.74
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.74
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.78
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.03
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
723349,BROOK LANE - OLTON,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.3
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,11.14
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.95
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.6
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.76
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,33.15
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.67
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-20.37
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,126.4
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.6
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.3
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.95
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.38
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.97
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,134.8
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
723349,BROOK LANE - OLTON,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.91
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,10.49
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.15
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.14
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,33.47
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.27
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-20.38
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,126.0
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.5
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.96
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.17
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.52
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
723349,BROOK LANE - OLTON,2023-02-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-11.7
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.12
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-9.27
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.63
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,30.66
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.76
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.25
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.1
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.3
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.33
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.78
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.03
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.95
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.41
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
723349,BROOK LANE - OLTON,2023-02-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.07
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.59
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.57
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
