Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,30.78
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.49
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.9
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.5
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.37
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.43
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.97
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.99
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
723349,BROOK LANE - OLTON,2023-02-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.06
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.11
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.06
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.02
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.28
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.11
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.43
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.91
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
723349,BROOK LANE - OLTON,2023-02-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.6
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.32
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.92
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.9
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.52
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.05
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.26
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-02-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.79
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.14
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.73
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.78
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.13
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.92
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.01
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.79
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-02-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.02
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.25
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.62
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.37
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.52
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.39
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.03
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.79
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
723349,BROOK LANE - OLTON,2023-02-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.53
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.65
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.88
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.49
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.41
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.03
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.55
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
723349,BROOK LANE - OLTON,2023-02-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.8
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.22
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.94
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.51
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.16
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.74
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.79
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.81
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-02-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.58
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.08
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.19
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.32
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.77
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.92
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.53
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-02-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.48
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.16
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.15
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.28
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.44
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.43
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.58
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
723349,BROOK LANE - OLTON,2023-02-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.62
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.61
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.8
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.54
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.42
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.97
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.06
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-02-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.01
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.87
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.86
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.45
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.07
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.32
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.7
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.7
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-02-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.77
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.94
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.28
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.24
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.05
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.98
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.21
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-02-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.91
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.45
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.74
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.86
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.7
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.65
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.67
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.98
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-02-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.85
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.43
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.64
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.37
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.5
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.62
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.33
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-02-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.92
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.39
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
