Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.56
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.2
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.25
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.3
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.48
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.69
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.19
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-02-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.9
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.08
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.86
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.32
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.0
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.2
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.22
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.12
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.86
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-02-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.54
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.75
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.86
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.94
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.4
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.74
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.57
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-02-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.68
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.7
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.09
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.74
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.77
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.22
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.34
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.93
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.51
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.07
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-02-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.45
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.47
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.38
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.13
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.11
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.61
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.17
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.63
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
723349,BROOK LANE - OLTON,2023-02-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.26
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.78
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.36
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.22
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.2
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.3
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.48
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.99
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.66
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-02-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.4
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.0
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.39
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.27
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.63
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.22
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.04
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.16
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.61
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-02-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.61
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.9
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.81
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.36
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.37
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.51
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.27
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.53
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.69
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-02-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.33
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.51
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.48
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.31
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,transformer,,Temperature,C,18.2
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.81
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.98
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.95
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-02-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.04
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.13
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.79
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.51
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,transformer,,Temperature,C,17.9
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.83
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.76
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.68
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.69
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
723349,BROOK LANE - OLTON,2023-02-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.32
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.81
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.18
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.15
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,transformer,,Temperature,C,17.7
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.51
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.29
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.77
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.77
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-02-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.54
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.34
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.84
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.8
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.19
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,transformer,,Temperature,C,17.5
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.34
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.05
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.02
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-02-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.8
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.69
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.33
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.14
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.28
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.93
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.75
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.46
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
723349,BROOK LANE - OLTON,2023-02-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.54
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.39
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.85
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.29
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.59
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,transformer,,Temperature,C,17.2
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.84
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.1
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.29
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-02-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.25
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.44
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.69
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.22
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
