Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.25
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.47
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.36
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.64
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
723349,BROOK LANE - OLTON,2023-02-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.99
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.08
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.03
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.62
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.81
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.2
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.59
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.5
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,transformer,,Temperature,C,16.7
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.61
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.88
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.22
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.89
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.39
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
723349,BROOK LANE - OLTON,2023-02-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.3
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.41
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.27
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.12
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.17
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.74
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,transformer,,Temperature,C,16.4
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.41
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.35
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.99
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.59
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-02-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.03
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.94
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.83
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.33
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.29
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.47
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.36
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.31
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.71
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.37
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
723349,BROOK LANE - OLTON,2023-02-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.89
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.96
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.25
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.92
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.75
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.34
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.39
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,transformer,,Temperature,C,15.8
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.81
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.72
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.85
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.34
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
723349,BROOK LANE - OLTON,2023-02-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.6
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.86
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.72
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.1
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.54
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.16
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.13
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,transformer,,Temperature,C,15.4
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.4
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.08
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.6
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.64
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
723349,BROOK LANE - OLTON,2023-02-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.79
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.51
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.83
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.98
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.61
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,transformer,,Temperature,C,15.1
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.77
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.79
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.78
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.7
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
723349,BROOK LANE - OLTON,2023-02-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.76
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.19
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.08
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.43
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.01
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.71
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,transformer,,Temperature,C,14.7
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.18
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.2
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.14
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-02-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.97
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.32
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.58
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.44
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.18
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,transformer,,Temperature,C,14.4
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.41
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.76
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.99
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-02-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.55
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.59
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.49
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.79
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,transformer,,Temperature,C,14.0
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.05
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.36
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.29
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-02-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.63
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.13
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.29
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.38
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,transformer,,Temperature,C,13.8
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.92
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.31
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
723349,BROOK LANE - OLTON,2023-02-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.98
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.22
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.43
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.09
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.84
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,transformer,,Temperature,C,13.5
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.41
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.13
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.93
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-02-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.98
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.38
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.97
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.09
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.11
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.72
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,transformer,,Temperature,C,13.3
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.49
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.77
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.42
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
723349,BROOK LANE - OLTON,2023-02-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.85
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.49
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.55
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.47
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.72
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.25
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,transformer,,Temperature,C,13.1
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.32
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.21
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.55
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.93
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-02-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.08
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.83
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.33
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.96
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
