Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,transformer,,Temperature,C,13.0
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.41
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.64
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.18
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.1
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
723349,BROOK LANE - OLTON,2023-02-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.77
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.28
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.37
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.09
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,transformer,,Temperature,C,12.8
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.14
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.42
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.86
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-02-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.03
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.47
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.03
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.85
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,transformer,,Temperature,C,12.7
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.06
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.1
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-02-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.91
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.7
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.55
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.72
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.74
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,transformer,,Temperature,C,12.5
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.46
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.42
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.89
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.98
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
723349,BROOK LANE - OLTON,2023-02-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.77
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.68
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.88
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.49
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,transformer,,Temperature,C,12.4
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.65
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.86
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.11
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.07
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-02-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.7
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.97
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.97
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.32
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.39
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.7
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,transformer,,Temperature,C,12.3
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.02
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.95
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.33
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
723349,BROOK LANE - OLTON,2023-02-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,11.43
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.99
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.19
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.58
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.81
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.87
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.35
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.7
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,transformer,,Temperature,C,12.2
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.23
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.98
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.54
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
723349,BROOK LANE - OLTON,2023-02-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.88
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.9
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.75
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.91
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,30.4
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.39
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.63
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.1
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.2
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,transformer,,Temperature,C,12.1
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.79
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.31
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.17
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.75
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
723349,BROOK LANE - OLTON,2023-02-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.98
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.79
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.81
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,31.71
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.87
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-19.67
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,118.3
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.5
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,transformer,,Temperature,C,12.1
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.5
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.39
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.18
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-24.67
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
723349,BROOK LANE - OLTON,2023-02-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.91
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.66
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,31.41
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.18
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-19.15
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,118.2
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.7
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,transformer,,Temperature,C,12.0
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.32
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.17
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.49
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.29
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-02-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.91
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.33
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.39
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,35.17
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.56
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-21.46
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,129.9
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.5
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,transformer,,Temperature,C,11.9
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.09
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.66
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.36
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
723349,BROOK LANE - OLTON,2023-02-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.16
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.36
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.78
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,37.45
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.22
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-22.91
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,140.6
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,180.2
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,transformer,,Temperature,C,11.9
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.81
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.39
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.2
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
723349,BROOK LANE - OLTON,2023-02-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.19
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.71
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.02
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,32.79
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.54
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.11
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-19.84
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.9
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.5
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,transformer,,Temperature,C,11.9
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.99
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.25
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.0
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,126.7
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-02-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.85
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.97
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.02
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,31.63
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.43
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.9
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.6
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,transformer,,Temperature,C,11.9
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.48
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.52
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.34
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-02-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.79
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.07
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.27
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.53
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,33.58
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.38
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.17
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-19.67
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,122.6
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.0
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,transformer,,Temperature,C,11.9
