Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.32
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.66
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.65
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.02
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
723349,BROOK LANE - OLTON,2023-02-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.09
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.51
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.44
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,31.65
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.2
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.37
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.1
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,transformer,,Temperature,C,11.9
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.75
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.71
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.66
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-02-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.25
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.15
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.96
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.75
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.36
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.13
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,transformer,,Temperature,C,11.9
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.51
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.23
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-02-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.72
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.01
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.14
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.58
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,transformer,,Temperature,C,12.0
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.86
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.66
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.58
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
723349,BROOK LANE - OLTON,2023-02-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.41
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.27
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.84
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.41
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.7
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,transformer,,Temperature,C,12.0
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.68
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.11
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.14
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.18
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
723349,BROOK LANE - OLTON,2023-02-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.12
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.1
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.46
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.5
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.88
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.38
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,transformer,,Temperature,C,12.1
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.24
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.85
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-02-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.41
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.11
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.44
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.24
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.75
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.02
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,transformer,,Temperature,C,12.2
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.65
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.86
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.49
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.66
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-02-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.89
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.66
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.99
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.17
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.73
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.07
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,transformer,,Temperature,C,12.3
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.49
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.57
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.63
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.07
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.73
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
723349,BROOK LANE - OLTON,2023-02-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.77
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.4
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.22
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.34
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.93
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.05
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.2
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,transformer,,Temperature,C,12.4
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.7
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.45
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.42
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-02-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.41
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.66
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.31
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,transformer,,Temperature,C,12.5
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.07
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.45
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.1
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-02-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.71
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.81
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.37
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.27
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.6
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.91
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,transformer,,Temperature,C,12.6
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.41
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.01
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.18
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-02-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.28
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.03
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.01
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.61
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.81
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,transformer,,Temperature,C,12.7
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.14
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.79
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.83
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
723349,BROOK LANE - OLTON,2023-02-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.56
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.1
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.82
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.43
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.62
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.67
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,transformer,,Temperature,C,12.8
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.72
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.65
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.1
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
723349,BROOK LANE - OLTON,2023-02-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.58
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.64
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.53
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.07
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.94
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.99
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,transformer,,Temperature,C,12.9
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.38
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.06
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-02-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.11
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.03
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.02
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.36
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.05
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.97
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,transformer,,Temperature,C,13.0
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
