Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.08
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.8
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.33
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-02-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.95
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.05
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.99
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.32
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.99
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.51
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,transformer,,Temperature,C,13.1
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.04
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.09
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.83
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-02-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.97
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.83
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.42
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.66
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.45
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,transformer,,Temperature,C,13.2
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.55
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.33
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.87
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
723349,BROOK LANE - OLTON,2023-02-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.89
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.79
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.5
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.72
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.45
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,transformer,,Temperature,C,13.3
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.29
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.96
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
723349,BROOK LANE - OLTON,2023-02-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.97
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.81
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.04
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.31
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.64
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,transformer,,Temperature,C,13.5
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.69
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.4
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.68
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-02-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.93
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.75
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.87
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.97
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,transformer,,Temperature,C,13.6
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.19
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.24
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.05
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
723349,BROOK LANE - OLTON,2023-02-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.99
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.79
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.71
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.67
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.99
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,transformer,,Temperature,C,13.7
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.14
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.7
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-02-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.3
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.36
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.71
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.15
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,transformer,,Temperature,C,13.8
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.77
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-02-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.67
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.29
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.67
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.76
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.48
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,transformer,,Temperature,C,13.9
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.11
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-02-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.77
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.47
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.42
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.79
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.18
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.95
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,transformer,,Temperature,C,14.1
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.65
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-02-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.66
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.35
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.32
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.76
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,transformer,,Temperature,C,14.2
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.86
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.73
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
723349,BROOK LANE - OLTON,2023-02-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.67
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.43
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.81
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.57
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.75
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,transformer,,Temperature,C,14.3
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.03
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.56
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-02-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.64
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.39
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.71
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.37
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.85
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,transformer,,Temperature,C,14.5
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.93
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.56
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-02-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.76
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.52
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.96
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.24
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,transformer,,Temperature,C,14.6
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.76
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.37
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-02-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-11.07
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-9.0
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.75
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.24
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,transformer,,Temperature,C,14.8
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
