Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.33
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
723349,BROOK LANE - OLTON,2023-02-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.84
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.13
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.63
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.26
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,transformer,,Temperature,C,14.9
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.48
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-02-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.19
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.34
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.87
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.95
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.53
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,transformer,,Temperature,C,15.1
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.35
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
723349,BROOK LANE - OLTON,2023-02-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.83
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.75
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.7
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.61
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.74
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,transformer,,Temperature,C,15.2
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.1
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.44
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
723349,BROOK LANE - OLTON,2023-02-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.33
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.62
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.44
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.27
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,transformer,,Temperature,C,15.4
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.86
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-02-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.65
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.19
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.6
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.19
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,transformer,,Temperature,C,15.6
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.58
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.08
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-02-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.66
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.32
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.86
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,transformer,,Temperature,C,15.7
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.51
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
723349,BROOK LANE - OLTON,2023-02-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.95
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.52
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,transformer,,Temperature,C,15.9
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
723349,BROOK LANE - OLTON,2023-02-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.29
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.42
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.01
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.16
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.74
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.07
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.75
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-02-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.53
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.74
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.87
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,transformer,,Temperature,C,16.2
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.85
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.02
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.96
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.24
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-02-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.55
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.48
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.28
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,transformer,,Temperature,C,16.4
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.63
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.39
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.83
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
723349,BROOK LANE - OLTON,2023-02-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.68
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.64
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.06
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.49
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.87
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,transformer,,Temperature,C,16.6
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.17
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.26
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.93
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-02-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.12
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.27
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.08
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.89
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.53
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.75
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,transformer,,Temperature,C,16.8
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.68
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.63
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
723349,BROOK LANE - OLTON,2023-02-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.68
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.78
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.94
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.65
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.68
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.33
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.62
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
723349,BROOK LANE - OLTON,2023-02-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.53
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.33
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.42
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.53
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.18
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,transformer,,Temperature,C,17.2
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.07
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.86
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.6
