Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-02-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.97
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.68
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.36
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.47
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.07
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,transformer,,Temperature,C,17.4
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.43
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.44
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
723349,BROOK LANE - OLTON,2023-02-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.29
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.58
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.52
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.57
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,transformer,,Temperature,C,17.6
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.35
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-02-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.6
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.85
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.21
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.62
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.82
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,transformer,,Temperature,C,17.7
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.22
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-02-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.72
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.01
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.03
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.58
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.3
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.06
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-02-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.9
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.94
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.1
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.81
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.67
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.37
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
723349,BROOK LANE - OLTON,2023-02-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.83
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.07
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.74
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.33
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.91
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.17
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.47
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.64
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
723349,BROOK LANE - OLTON,2023-02-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.5
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.8
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.35
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.77
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.75
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.27
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.21
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.1
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-02-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.06
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.14
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.01
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.45
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.5
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-02-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.01
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.13
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.59
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.61
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-02-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.41
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.45
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.99
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.4
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.46
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-02-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.86
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.46
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.1
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.96
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.45
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
723349,BROOK LANE - OLTON,2023-02-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.16
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.4
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.66
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.83
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.67
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.09
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-02-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.15
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.19
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.86
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.88
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.01
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.69
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.86
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.92
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
723349,BROOK LANE - OLTON,2023-02-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.82
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.71
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.78
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.35
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.23
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.6
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.85
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-02-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
