Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.62
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.62
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.32
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.46
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.5
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.94
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.94
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.17
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.68
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
723349,BROOK LANE - OLTON,2023-02-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.79
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.14
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.59
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.5
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.45
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.62
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.29
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.7
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.87
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
723349,BROOK LANE - OLTON,2023-02-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.64
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.42
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.44
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.39
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.0
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.77
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.04
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.5
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.21
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.5
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
723349,BROOK LANE - OLTON,2023-02-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.63
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.23
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.68
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.91
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.74
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.06
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.54
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.67
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.62
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.41
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
723349,BROOK LANE - OLTON,2023-02-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.53
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.31
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.52
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.47
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.77
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.99
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.2
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.04
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.09
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.86
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.06
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
723349,BROOK LANE - OLTON,2023-02-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.61
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.2
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-9.14
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.24
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.02
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.7
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.32
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.85
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.23
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.7
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.69
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.34
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
723349,BROOK LANE - OLTON,2023-02-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-11.32
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.28
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-10.05
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.55
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,17.43
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.96
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.87
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.23
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.87
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.71
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.8
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.25
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
723349,BROOK LANE - OLTON,2023-02-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.27
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.57
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.82
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.49
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.24
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.38
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.73
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.76
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.8
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.32
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.11
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
723349,BROOK LANE - OLTON,2023-02-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.36
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.75
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.45
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.5
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.54
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.29
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.64
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.2
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.86
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.29
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.74
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.46
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.15
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
723349,BROOK LANE - OLTON,2023-02-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.81
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.22
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.06
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.43
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.88
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.78
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.2
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.25
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.24
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.11
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.85
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.54
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
723349,BROOK LANE - OLTON,2023-02-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.46
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.82
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.9
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.94
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.47
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.48
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.4
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.29
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.61
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.72
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.61
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
723349,BROOK LANE - OLTON,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.97
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.36
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.69
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.35
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.26
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.53
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.14
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.65
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.62
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.22
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.19
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.12
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
723349,BROOK LANE - OLTON,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.11
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.52
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.26
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.69
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,19.19
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.29
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.36
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.84
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.81
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.71
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.55
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.56
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.5
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
723349,BROOK LANE - OLTON,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.81
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.52
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.23
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.6
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,19.09
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.69
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.38
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.79
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.41
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.61
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.93
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.44
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.03
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
723349,BROOK LANE - OLTON,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.32
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,10.55
