Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.65
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.33
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.7
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.46
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.72
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.49
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.02
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.42
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.82
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
723349,BROOK LANE - OLTON,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.29
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.49
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.93
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,19.37
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.07
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.43
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.86
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.08
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.68
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
723349,BROOK LANE - OLTON,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-15.22
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.22
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-11.96
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.39
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,17.37
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.05
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.48
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.61
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.59
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.14
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.41
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.03
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
723349,BROOK LANE - OLTON,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.14
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.83
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-9.05
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.01
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.45
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,30.54
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.33
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.22
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.78
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.1
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.59
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.37
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.38
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.8
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
723349,BROOK LANE - OLTON,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.02
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,10.84
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-9.16
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.54
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.36
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,39.41
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.53
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.33
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-23.83
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,145.4
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,185.4
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.38
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.25
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.69
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.73
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-29.36
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
723349,BROOK LANE - OLTON,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.95
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.87
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-9.41
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.76
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.77
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,48.07
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.58
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.54
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-28.82
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,179.1
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,228.1
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.72
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.94
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.99
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.4
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-33.58
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,173.1
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
723349,BROOK LANE - OLTON,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-14.39
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.32
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-11.33
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.85
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,39.94
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.8
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.66
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-23.97
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,138.4
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,189.9
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.24
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.26
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.14
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.59
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.7
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
723349,BROOK LANE - OLTON,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-12.34
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.47
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-10.42
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.48
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,40.6
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.68
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-24.32
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,145.4
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,193.7
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.82
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.07
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.1
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.71
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-28.03
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
723349,BROOK LANE - OLTON,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-13.72
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,11.91
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-10.87
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.89
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.55
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,37.35
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.16
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-22.01
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,135.2
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.5
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.27
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.26
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.02
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.91
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
723349,BROOK LANE - OLTON,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.98
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,11.56
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-9.44
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.82
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.15
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,37.15
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.32
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-21.59
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,126.5
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.1
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.13
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.71
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.76
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.41
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
723349,BROOK LANE - OLTON,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.27
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,11.65
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-9.16
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.61
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.49
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,35.58
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.15
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-21.04
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,121.6
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.4
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.76
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.23
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.32
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.87
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.65
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
723349,BROOK LANE - OLTON,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.87
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,10.43
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.91
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.86
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,33.64
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.7
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.3
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-20.07
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.9
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.73
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.07
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.61
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.48
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.91
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
723349,BROOK LANE - OLTON,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.73
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.36
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.5
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,30.78
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.37
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.39
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.95
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.1
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.6
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.5
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.73
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.95
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.36
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
723349,BROOK LANE - OLTON,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.24
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,10.72
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.15
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.93
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.54
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,32.37
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.08
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.81
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.6
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.8
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.78
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.1
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.23
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.8
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.74
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
723349,BROOK LANE - OLTON,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,10.25
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.03
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
