Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.92
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.07
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,32.44
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.29
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.62
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.92
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.9
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.0
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.69
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.32
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.48
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.84
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
723349,BROOK LANE - OLTON,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.03
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.46
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.82
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.85
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.51
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.2
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.5
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.62
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.88
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.97
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.69
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.57
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
723349,BROOK LANE - OLTON,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.91
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.09
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.72
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.57
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.84
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.55
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.4
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.26
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.48
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.92
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.67
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.94
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
723349,BROOK LANE - OLTON,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.79
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.43
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.88
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,38.22
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.54
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-22.93
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,141.1
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,180.3
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.65
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.24
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.32
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.73
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,139.7
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
723349,BROOK LANE - OLTON,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.22
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.95
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.5
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.53
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.2
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.86
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.3
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.48
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.12
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.46
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.52
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
723349,BROOK LANE - OLTON,2023-02-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.22
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.06
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.24
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.21
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.45
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.31
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.9
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.46
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.27
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.17
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.91
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
723349,BROOK LANE - OLTON,2023-02-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.26
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.6
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.09
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.29
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.76
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.35
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.45
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.84
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.33
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
723349,BROOK LANE - OLTON,2023-02-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.3
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.7
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.04
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.07
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.34
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.98
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.47
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.83
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
723349,BROOK LANE - OLTON,2023-02-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.52
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.66
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.6
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.37
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.65
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.6
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.12
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.13
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.74
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
723349,BROOK LANE - OLTON,2023-02-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.83
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.18
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.11
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.91
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.35
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.09
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.25
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.68
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-02-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.41
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.63
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.94
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.58
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.4
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.21
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.4
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.81
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-02-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.22
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.88
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.18
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.36
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.35
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.59
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.23
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.57
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.95
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-02-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.85
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.45
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.83
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.45
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.56
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.9
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.73
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
723349,BROOK LANE - OLTON,2023-02-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.19
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.18
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.35
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.53
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.11
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.72
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.52
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.06
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-02-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.25
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.55
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.33
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
