Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.11
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.68
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.36
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.65
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.0
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
723349,BROOK LANE - OLTON,2023-02-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.44
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.23
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.31
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.1
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.31
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.45
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.54
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.95
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.55
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
723349,BROOK LANE - OLTON,2023-02-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.1
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.96
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.89
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.03
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.18
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.13
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.03
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.07
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-02-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.2
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.37
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.46
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.12
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.44
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.58
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.62
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.32
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.81
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.76
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
723349,BROOK LANE - OLTON,2023-02-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.78
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.63
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.01
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.36
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.78
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.13
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.87
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.15
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-02-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.08
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.35
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.3
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.12
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.72
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.46
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.26
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.4
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-02-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.92
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.64
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.03
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.23
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.95
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.9
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.46
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-02-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.53
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.13
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.42
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.56
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.01
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.91
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.12
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.09
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.14
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.57
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-02-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.2
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.7
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.81
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.56
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.65
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.12
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,transformer,,Temperature,C,18.7
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.35
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.97
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.68
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-02-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.52
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.61
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.97
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.82
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.37
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.34
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.97
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.49
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.17
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-02-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.26
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.59
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.48
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.16
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.48
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.39
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.07
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.35
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.55
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
723349,BROOK LANE - OLTON,2023-02-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.84
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.29
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.89
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.82
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.48
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,transformer,,Temperature,C,18.1
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.66
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.95
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.37
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
723349,BROOK LANE - OLTON,2023-02-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.22
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.3
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.54
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.15
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.9
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,transformer,,Temperature,C,17.9
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.76
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.15
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.52
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-02-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.34
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.87
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.17
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.01
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,transformer,,Temperature,C,17.7
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.52
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.16
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.74
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-02-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.59
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.96
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.71
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
