Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.75
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.33
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,transformer,,Temperature,C,17.5
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.71
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.71
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.84
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-02-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.82
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.52
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.03
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.97
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.77
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.49
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.36
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.81
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.24
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-02-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.77
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.09
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.39
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.33
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.83
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.42
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.55
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.28
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-02-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.55
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.29
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.2
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.87
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.88
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.85
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.9
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.7
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,transformer,,Temperature,C,16.8
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.17
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.7
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.72
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
723349,BROOK LANE - OLTON,2023-02-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.12
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.73
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.36
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.45
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.31
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,transformer,,Temperature,C,16.5
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.18
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.68
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.19
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.99
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-02-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,10.17
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.95
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.3
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.93
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.13
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.69
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,transformer,,Temperature,C,16.3
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.1
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.58
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.27
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.99
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
723349,BROOK LANE - OLTON,2023-02-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.16
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,10.95
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.33
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.51
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.4
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.02
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,transformer,,Temperature,C,16.0
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.35
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.04
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.53
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-02-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,10.01
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.46
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.91
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.17
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.44
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,transformer,,Temperature,C,15.7
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.17
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.36
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.35
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
723349,BROOK LANE - OLTON,2023-02-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.83
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.14
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.21
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.58
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,transformer,,Temperature,C,15.4
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.04
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.59
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.95
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
723349,BROOK LANE - OLTON,2023-02-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.65
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.18
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.23
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.47
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,transformer,,Temperature,C,15.1
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.88
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.19
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.26
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-02-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.44
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.65
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.86
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.14
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.65
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.88
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,transformer,,Temperature,C,14.8
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.79
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.89
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.99
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-02-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.18
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.47
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.72
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.1
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.21
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,transformer,,Temperature,C,14.6
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.9
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.65
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.81
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.37
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
723349,BROOK LANE - OLTON,2023-02-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.14
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.45
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.09
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.84
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.49
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.97
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,transformer,,Temperature,C,14.4
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.3
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.14
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.22
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-02-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.84
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.59
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.31
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.21
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.77
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.99
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,transformer,,Temperature,C,14.1
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.05
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.76
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.77
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-02-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,11.26
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.77
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.47
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.17
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.78
