Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.89
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,transformer,,Temperature,C,13.9
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.42
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.55
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.36
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
723349,BROOK LANE - OLTON,2023-02-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,12.91
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.99
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.64
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.19
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.24
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.55
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.96
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,transformer,,Temperature,C,13.7
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.15
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.85
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.36
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.61
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-02-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.36
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,10.31
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.04
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.29
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.54
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.56
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.99
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.59
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,transformer,,Temperature,C,13.5
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.9
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.87
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.03
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.88
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-02-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.54
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.15
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.42
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.76
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.25
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.77
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,transformer,,Temperature,C,13.4
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.3
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.4
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.14
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.85
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.36
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
723349,BROOK LANE - OLTON,2023-02-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.87
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,10.08
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.32
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.14
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.86
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.78
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.65
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.85
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,transformer,,Temperature,C,13.2
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.73
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.86
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.5
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.99
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
723349,BROOK LANE - OLTON,2023-02-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.11
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.83
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.17
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.85
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.38
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.05
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,transformer,,Temperature,C,13.1
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.96
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.47
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.56
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.32
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
723349,BROOK LANE - OLTON,2023-02-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.12
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.25
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.07
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.63
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.54
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.32
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.9
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,transformer,,Temperature,C,12.9
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.89
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.19
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.51
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.36
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
723349,BROOK LANE - OLTON,2023-02-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,12.94
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.89
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.31
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.56
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.37
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.0
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,transformer,,Temperature,C,12.8
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.5
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.26
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.39
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.68
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,129.8
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
723349,BROOK LANE - OLTON,2023-02-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.14
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.96
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.26
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.68
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.8
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,transformer,,Temperature,C,12.6
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.4
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.27
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.08
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.96
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
723349,BROOK LANE - OLTON,2023-02-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.66
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.58
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.24
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.33
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.89
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.7
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,transformer,,Temperature,C,12.5
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.9
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.76
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.01
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.46
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-02-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.89
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.0
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.17
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.59
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.94
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.2
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.0
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.4
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,transformer,,Temperature,C,12.4
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.93
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.82
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.48
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.92
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
723349,BROOK LANE - OLTON,2023-02-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.26
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.7
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.25
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.47
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.47
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.45
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.7
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.9
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,transformer,,Temperature,C,12.3
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.17
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.74
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.38
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
723349,BROOK LANE - OLTON,2023-02-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.69
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.62
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.95
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.63
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.91
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.49
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,transformer,,Temperature,C,12.2
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.87
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.31
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.47
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.96
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.8
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
723349,BROOK LANE - OLTON,2023-02-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.69
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.05
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.57
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.98
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.02
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,transformer,,Temperature,C,12.2
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.67
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.96
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.59
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-02-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.16
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.33
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.18
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.58
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.06
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
