Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.5
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,transformer,,Temperature,C,12.1
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.34
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.92
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.03
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
723349,BROOK LANE - OLTON,2023-02-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.97
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.79
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.59
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.03
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.16
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.3
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,transformer,,Temperature,C,12.1
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.56
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.07
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.74
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.57
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
723349,BROOK LANE - OLTON,2023-02-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.32
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.4
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.98
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.43
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.85
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.3
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,transformer,,Temperature,C,12.1
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.3
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.13
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.82
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.84
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
723349,BROOK LANE - OLTON,2023-02-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.88
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.81
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.92
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.74
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.22
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.65
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.2
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,transformer,,Temperature,C,12.1
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.62
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.58
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
723349,BROOK LANE - OLTON,2023-02-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.29
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.71
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.85
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,31.66
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.6
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.94
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.8
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.6
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,transformer,,Temperature,C,12.2
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.95
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.08
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.72
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.79
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
723349,BROOK LANE - OLTON,2023-02-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.57
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.7
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.66
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.89
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.71
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.71
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,transformer,,Temperature,C,12.2
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.28
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.26
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.37
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-02-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.6
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.29
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.99
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.93
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.87
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,transformer,,Temperature,C,12.3
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.53
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.25
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.86
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-02-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.03
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.39
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.47
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.97
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.79
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.64
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.23
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,transformer,,Temperature,C,12.3
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.82
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.03
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.7
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
723349,BROOK LANE - OLTON,2023-02-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.07
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.3
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.57
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.23
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.24
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.44
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.1
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.72
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,transformer,,Temperature,C,12.3
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.3
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.74
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.29
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
723349,BROOK LANE - OLTON,2023-02-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.46
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.28
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.08
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.81
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.46
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.43
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.8
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,transformer,,Temperature,C,12.3
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.28
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.75
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.9
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.08
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
723349,BROOK LANE - OLTON,2023-02-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.96
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.48
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.26
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.29
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.55
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,transformer,,Temperature,C,12.3
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.26
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.81
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-02-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.52
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.49
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.79
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.66
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.92
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,transformer,,Temperature,C,12.4
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.17
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.7
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-02-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.89
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.62
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.19
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.78
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.52
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,transformer,,Temperature,C,12.4
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.67
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.57
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.71
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-02-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.6
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.85
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.05
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,transformer,,Temperature,C,12.5
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.6
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.23
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.3
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-02-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.95
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.45
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.9
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.65
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.9
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
