Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,transformer,,Temperature,C,12.5
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.91
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.27
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.8
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-02-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.65
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.56
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.51
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.78
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,transformer,,Temperature,C,12.5
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.84
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.4
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.73
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
723349,BROOK LANE - OLTON,2023-02-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.71
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.88
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.7
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.29
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,transformer,,Temperature,C,12.6
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.41
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.66
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.07
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-02-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.87
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-9.05
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.78
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.36
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,transformer,,Temperature,C,12.7
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.29
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
723349,BROOK LANE - OLTON,2023-02-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.59
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.75
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.95
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.16
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,transformer,,Temperature,C,12.8
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.77
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-02-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.54
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.72
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.72
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.01
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,transformer,,Temperature,C,12.9
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.05
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
723349,BROOK LANE - OLTON,2023-02-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.47
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.6
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.82
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.76
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,transformer,,Temperature,C,13.1
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.98
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
723349,BROOK LANE - OLTON,2023-02-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.41
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.35
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.8
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.69
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.93
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,transformer,,Temperature,C,13.2
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.52
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.86
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.73
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
723349,BROOK LANE - OLTON,2023-02-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.65
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.1
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.31
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.76
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.24
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.21
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,transformer,,Temperature,C,13.3
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.34
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.96
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.98
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
723349,BROOK LANE - OLTON,2023-02-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.92
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.33
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.71
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.89
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,transformer,,Temperature,C,13.4
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-02-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.75
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.21
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.42
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.63
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.95
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,transformer,,Temperature,C,13.5
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.64
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
723349,BROOK LANE - OLTON,2023-02-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.9
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.86
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.71
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.54
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,transformer,,Temperature,C,13.7
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.35
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
723349,BROOK LANE - OLTON,2023-02-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-12.41
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-9.55
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.68
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.53
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,transformer,,Temperature,C,13.8
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.23
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.08
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
723349,BROOK LANE - OLTON,2023-02-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-11.9
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.27
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-9.44
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.98
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,transformer,,Temperature,C,14.0
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.7
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
723349,BROOK LANE - OLTON,2023-02-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-11.24
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-9.07
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.51
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.72
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,transformer,,Temperature,C,14.1
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
