Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.52
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
723349,BROOK LANE - OLTON,2023-02-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.99
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-9.08
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.88
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.16
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,transformer,,Temperature,C,14.2
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.54
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
723349,BROOK LANE - OLTON,2023-02-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-11.23
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-9.22
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.81
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.07
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,transformer,,Temperature,C,14.4
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.17
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.87
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-02-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-11.56
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-9.16
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.72
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.82
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,transformer,,Temperature,C,14.5
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.94
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.57
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
723349,BROOK LANE - OLTON,2023-02-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.6
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.73
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.23
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.93
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,transformer,,Temperature,C,14.7
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.07
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-02-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.76
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.62
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.56
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.02
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,transformer,,Temperature,C,14.8
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.02
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
723349,BROOK LANE - OLTON,2023-02-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-12.31
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-9.18
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.59
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.99
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,transformer,,Temperature,C,15.0
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.7
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-02-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-11.76
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.89
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.51
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.97
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,transformer,,Temperature,C,15.2
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.96
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.29
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-02-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.81
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.56
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.85
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.96
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,transformer,,Temperature,C,15.4
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.9
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-02-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.19
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.82
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.81
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,transformer,,Temperature,C,15.6
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.48
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-02-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.37
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.89
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.9
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,transformer,,Temperature,C,15.7
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.61
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-02-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.45
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.55
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.79
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.37
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,transformer,,Temperature,C,15.9
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-02-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.01
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.49
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.09
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.35
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
723349,BROOK LANE - OLTON,2023-02-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.92
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.3
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,transformer,,Temperature,C,16.3
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.28
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
723349,BROOK LANE - OLTON,2023-02-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.45
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.52
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.99
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.96
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,transformer,,Temperature,C,16.5
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
