Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.97
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
723349,BROOK LANE - OLTON,2023-02-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.91
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.1
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,transformer,,Temperature,C,16.7
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.72
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
723349,BROOK LANE - OLTON,2023-02-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.01
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.25
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,transformer,,Temperature,C,16.9
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-02-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.85
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.29
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.43
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
723349,BROOK LANE - OLTON,2023-02-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.79
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.85
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.18
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.29
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-02-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.65
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.02
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.18
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,transformer,,Temperature,C,17.5
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.81
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.74
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
723349,BROOK LANE - OLTON,2023-02-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.59
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.81
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.39
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,transformer,,Temperature,C,17.7
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.79
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-02-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.39
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.24
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.84
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.23
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.11
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.78
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-02-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.56
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.65
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.88
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.44
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.51
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.71
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-02-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.57
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.44
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.52
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.28
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.72
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.36
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.98
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-02-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.48
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.43
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.6
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.66
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.8
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.09
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.44
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.75
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
723349,BROOK LANE - OLTON,2023-02-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.36
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.55
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.46
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.21
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.06
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.76
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.09
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-02-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.57
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.75
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.54
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.26
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.12
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.27
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.43
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-02-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.36
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.53
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.35
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.83
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.48
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.37
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.99
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.75
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-02-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
723349,BROOK LANE - OLTON,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.36
723349,BROOK LANE - OLTON,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.3
723349,BROOK LANE - OLTON,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.18
723349,BROOK LANE - OLTON,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
723349,BROOK LANE - OLTON,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-02-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
723349,BROOK LANE - OLTON,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.44
723349,BROOK LANE - OLTON,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
723349,BROOK LANE - OLTON,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.89
723349,BROOK LANE - OLTON,2023-02-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-02-09T22:40:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-02-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
723349,BROOK LANE - OLTON,2023-02-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-02-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.75
723349,BROOK LANE - OLTON,2023-02-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.09
723349,BROOK LANE - OLTON,2023-02-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.94
