Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
723349,BROOK LANE - OLTON,2023-02-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.5
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.99
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,17.46
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.86
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.94
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.97
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.37
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.11
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.92
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
723349,BROOK LANE - OLTON,2023-02-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.85
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.13
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,18.44
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.22
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.55
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.29
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.36
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.41
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.64
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
723349,BROOK LANE - OLTON,2023-02-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.7
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.11
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.21
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.04
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.47
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.64
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.74
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.73
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.11
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.85
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
723349,BROOK LANE - OLTON,2023-02-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.96
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.95
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.31
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.3
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,18.32
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.64
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.43
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.36
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.25
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.27
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.95
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.98
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.04
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
723349,BROOK LANE - OLTON,2023-02-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.08
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.75
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.28
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.87
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,17.21
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.61
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.07
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.44
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.95
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.97
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.89
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.66
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.43
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
723349,BROOK LANE - OLTON,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.28
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.96
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.72
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.96
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.91
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.29
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.26
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.18
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.24
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.87
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.19
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.16
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
723349,BROOK LANE - OLTON,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.2
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.33
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.64
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.34
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.83
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.97
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.26
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.14
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.4
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.54
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.16
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.61
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.3
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.13
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
723349,BROOK LANE - OLTON,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.09
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.98
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.93
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,33.55
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.55
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.77
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-20.6
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.1
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.3
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.11
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.64
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.53
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.6
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.92
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
723349,BROOK LANE - OLTON,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.62
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.47
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.91
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,36.05
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.04
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.44
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-22.3
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,123.9
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.7
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.63
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.67
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.51
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.79
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.4
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
723349,BROOK LANE - OLTON,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.9
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.12
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.2
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.49
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,39.77
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.71
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.91
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-24.97
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,129.9
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,191.7
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.39
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.89
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.91
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.21
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.01
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,132.3
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
723349,BROOK LANE - OLTON,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.44
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.8
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.54
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.67
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,38.57
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.19
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.66
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-24.12
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,132.5
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,185.3
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.11
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.36
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.73
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.12
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-27.5
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,135.7
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
723349,BROOK LANE - OLTON,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.09
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.02
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.13
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,35.53
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.98
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.62
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-21.96
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,121.3
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.2
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.09
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.62
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.99
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.42
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.51
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
723349,BROOK LANE - OLTON,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.67
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.54
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.13
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.69
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,34.1
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.36
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.87
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-20.12
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.5
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.2
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.36
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.64
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.5
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.35
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.47
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
723349,BROOK LANE - OLTON,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.3
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.83
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.41
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.68
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.06
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.66
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.1
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.31
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.6
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.36
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.49
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.51
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.68
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.99
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
723349,BROOK LANE - OLTON,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
