Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.86
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,10.73
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.67
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.85
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.62
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.95
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.54
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.84
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.9
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.71
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.35
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.63
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.45
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.35
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
723349,BROOK LANE - OLTON,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.68
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,10.92
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.89
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.59
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.84
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,31.25
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.25
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.54
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-19.5
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.0
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.18
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.14
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.84
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.09
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.1
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
723349,BROOK LANE - OLTON,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,11.37
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.67
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.76
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.32
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.81
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.82
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.69
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.4
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.18
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.49
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-24.45
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
723349,BROOK LANE - OLTON,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,10.19
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.58
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.42
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,30.96
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.14
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.6
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,116.2
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.6
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.15
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.72
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.49
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
723349,BROOK LANE - OLTON,2023-02-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,10.39
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.72
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.27
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.2
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,30.89
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.27
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,119.5
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.5
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.28
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.1
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.54
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
723349,BROOK LANE - OLTON,2023-02-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,11.21
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.04
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.76
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.67
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.97
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.5
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.7
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.87
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.76
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.73
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
723349,BROOK LANE - OLTON,2023-02-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.13
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.73
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.11
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.72
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.8
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.1
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.4
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.45
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.01
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.43
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-02-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.9
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.41
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.79
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.43
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.25
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.76
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.66
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.58
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.19
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
723349,BROOK LANE - OLTON,2023-02-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.53
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.63
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.69
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.63
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.22
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.18
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.41
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.53
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-02-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.69
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.57
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.26
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.69
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.85
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.26
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.75
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
723349,BROOK LANE - OLTON,2023-02-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.85
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.08
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.08
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.76
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.44
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.3
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.85
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.3
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.05
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-02-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.44
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.65
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.27
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.68
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.76
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.34
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.9
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.89
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-02-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.3
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.68
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.02
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.0
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.91
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.2
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.68
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.08
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-02-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.75
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.1
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.79
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.58
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.2
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,119.8
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.8
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.68
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.91
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-02-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.68
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.26
