Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.13
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.85
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.9
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.11
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.1
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
723349,BROOK LANE - OLTON,2023-02-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.15
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.61
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.29
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.75
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.25
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.36
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.33
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.49
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-02-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.77
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.53
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.15
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.5
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.52
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.96
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.06
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.17
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.46
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-02-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.0
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.63
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.26
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.12
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.27
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.98
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.11
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-02-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.11
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.19
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.1
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.67
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.65
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.2
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.86
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.31
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.66
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
723349,BROOK LANE - OLTON,2023-02-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.18
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.48
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.92
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.92
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.75
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.7
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.4
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.16
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.73
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-02-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.13
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.01
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.51
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.01
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.2
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.14
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.29
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.22
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.71
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-02-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.66
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.59
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.28
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.85
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.94
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.46
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.45
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
723349,BROOK LANE - OLTON,2023-02-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.76
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.2
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.69
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.19
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.52
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.39
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.87
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.77
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-02-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.27
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.75
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.32
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.77
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.59
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.57
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.96
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
723349,BROOK LANE - OLTON,2023-02-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.24
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.63
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.96
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.87
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.2
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.2
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.98
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
723349,BROOK LANE - OLTON,2023-02-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.41
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.82
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.62
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.29
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.31
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.71
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.23
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.93
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
723349,BROOK LANE - OLTON,2023-02-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.59
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.34
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.73
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.81
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.6
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.3
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.2
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.4
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.6
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.32
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
723349,BROOK LANE - OLTON,2023-02-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.23
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.98
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.37
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,30.54
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.01
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,121.9
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.9
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.77
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.82
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.38
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-02-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.44
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.98
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.43
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.0
