Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.78
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.95
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.7
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.76
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.51
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.95
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
723349,BROOK LANE - OLTON,2023-02-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.87
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.93
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.42
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.61
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.9
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.3
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.1
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.22
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-02-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.99
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.6
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.76
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.36
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.67
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,118.8
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.6
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.35
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.58
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.43
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
723349,BROOK LANE - OLTON,2023-02-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.07
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.53
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.84
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.3
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.91
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.65
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.49
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
723349,BROOK LANE - OLTON,2023-02-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.29
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.26
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.76
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.67
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.04
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.01
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.8
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-02-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.61
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.22
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.95
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.8
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.98
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.02
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.42
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.04
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.23
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-02-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.95
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.79
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.5
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.18
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.5
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.46
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.43
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.04
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-02-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.37
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.19
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.85
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.47
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,117.0
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.2
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.22
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.11
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.86
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.69
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-02-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.16
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.24
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.09
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.62
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.21
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.7
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.1
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.86
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.48
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-02-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.73
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.85
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.24
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.27
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.97
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.83
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.67
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-02-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.89
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.25
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.27
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.32
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.53
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.3
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.6
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.57
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.18
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.77
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-02-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.06
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.12
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.85
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.64
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.99
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,116.6
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.2
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.76
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.88
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.66
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-02-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.68
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.91
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.56
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.34
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.0
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.9
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.24
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.59
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.85
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-02-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.86
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.82
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.39
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.47
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.25
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.99
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-02-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.0
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.29
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.03
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.21
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
