Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.79
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.37
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.53
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,transformer,,Temperature,C,18.7
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.08
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.74
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
723349,BROOK LANE - OLTON,2023-02-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.93
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.66
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.99
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.36
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.44
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.58
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.29
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.97
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.01
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.58
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
723349,BROOK LANE - OLTON,2023-02-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.15
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.22
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.8
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.19
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.01
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,transformer,,Temperature,C,18.2
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.94
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.93
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.45
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.4
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
723349,BROOK LANE - OLTON,2023-02-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.42
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.05
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.21
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.62
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.46
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.02
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.3
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.68
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.82
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.7
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.87
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
723349,BROOK LANE - OLTON,2023-02-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.87
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.78
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.95
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.91
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.85
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.74
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.4
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,transformer,,Temperature,C,17.8
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.69
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.54
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.29
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.65
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
723349,BROOK LANE - OLTON,2023-02-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.47
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.5
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.2
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.73
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.06
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.96
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.29
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.4
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.1
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,transformer,,Temperature,C,17.7
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.57
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.69
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.11
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.02
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
723349,BROOK LANE - OLTON,2023-02-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.73
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.31
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.96
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.42
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.22
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.3
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.1
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,transformer,,Temperature,C,17.5
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.73
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.45
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.56
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-02-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.81
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.34
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.81
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.09
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.95
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.98
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,transformer,,Temperature,C,17.4
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.9
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.3
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.15
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.32
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
723349,BROOK LANE - OLTON,2023-02-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.79
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.12
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.15
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.01
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.01
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.13
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.82
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.43
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
723349,BROOK LANE - OLTON,2023-02-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.4
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.47
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.05
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.33
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.2
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,transformer,,Temperature,C,17.2
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.45
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.38
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.96
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.82
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-02-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.84
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.33
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.84
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,31.69
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.42
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-20.59
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.2
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.52
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.74
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.56
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-02-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.72
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.37
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.97
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.97
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.74
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.29
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.2
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,transformer,,Temperature,C,16.9
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.69
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.12
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.67
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-02-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.45
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.06
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.74
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.3
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,transformer,,Temperature,C,16.8
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.19
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.84
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.51
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
723349,BROOK LANE - OLTON,2023-02-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.18
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.41
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.88
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.8
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,transformer,,Temperature,C,16.7
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.07
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.94
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.16
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
723349,BROOK LANE - OLTON,2023-02-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.42
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.11
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.18
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
