Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.42
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.56
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.0
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,transformer,,Temperature,C,16.6
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.53
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.31
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.85
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-02-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.39
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.53
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.93
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.49
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,30.03
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.53
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.7
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.5
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,transformer,,Temperature,C,16.6
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.56
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.76
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.02
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
723349,BROOK LANE - OLTON,2023-02-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.6
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.26
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.72
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.71
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.65
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.3
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.5
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.8
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,transformer,,Temperature,C,16.5
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.91
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.14
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.01
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
723349,BROOK LANE - OLTON,2023-02-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.43
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.93
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.85
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.84
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.3
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,transformer,,Temperature,C,16.5
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.29
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.17
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.12
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
723349,BROOK LANE - OLTON,2023-02-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.15
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.19
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,30.85
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.11
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,119.0
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.3
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,transformer,,Temperature,C,16.5
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.99
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.33
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.74
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.7
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-02-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.85
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.26
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.62
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.18
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.79
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.04
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,transformer,,Temperature,C,16.4
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.05
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.98
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.56
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-02-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.3
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.59
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.51
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.93
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.5
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.25
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.2
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,transformer,,Temperature,C,16.4
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.77
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.23
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.37
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.84
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-02-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.19
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.19
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.33
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,37.18
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-22.66
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,144.0
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.4
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,transformer,,Temperature,C,16.3
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.37
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.83
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.09
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.94
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,142.9
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-02-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.41
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.06
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,19.97
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.63
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.83
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,transformer,,Temperature,C,16.3
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.38
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.8
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.28
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-02-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.34
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.11
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.6
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.79
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.33
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.66
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,transformer,,Temperature,C,16.4
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.14
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.65
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.26
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-02-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.84
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.2
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.76
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.66
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.06
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.57
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.12
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.82
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,transformer,,Temperature,C,16.4
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.9
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.77
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.45
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.58
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
723349,BROOK LANE - OLTON,2023-02-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.51
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.84
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.57
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.55
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.85
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.58
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.52
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,transformer,,Temperature,C,16.4
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.76
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.36
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.42
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.09
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-02-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.26
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.77
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.93
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.72
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.65
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.39
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.58
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.75
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,transformer,,Temperature,C,16.4
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.16
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.51
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.47
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-02-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.11
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.32
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.57
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.34
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.1
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,transformer,,Temperature,C,16.4
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.46
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.63
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.67
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-02-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.27
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.48
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.65
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.07
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
