Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.27
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,transformer,,Temperature,C,16.4
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.34
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.79
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.92
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
723349,BROOK LANE - OLTON,2023-02-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.83
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.04
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.35
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,transformer,,Temperature,C,16.4
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.19
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.51
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.56
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
723349,BROOK LANE - OLTON,2023-02-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.84
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.93
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.54
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,transformer,,Temperature,C,16.4
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.39
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-02-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.58
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.12
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.81
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.67
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,transformer,,Temperature,C,16.5
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.39
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
723349,BROOK LANE - OLTON,2023-02-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.72
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.26
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.46
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,transformer,,Temperature,C,16.5
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-02-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.5
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.88
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.43
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,transformer,,Temperature,C,16.5
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.53
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-02-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.72
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.91
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.26
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.19
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,transformer,,Temperature,C,16.5
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.98
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.09
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
723349,BROOK LANE - OLTON,2023-02-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.66
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.44
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.14
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,transformer,,Temperature,C,16.5
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.62
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.81
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-02-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.47
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.9
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.29
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,transformer,,Temperature,C,16.5
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-02-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.64
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.2
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,transformer,,Temperature,C,16.6
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
723349,BROOK LANE - OLTON,2023-02-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.82
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.03
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.54
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.93
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,transformer,,Temperature,C,16.6
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.95
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.96
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
723349,BROOK LANE - OLTON,2023-02-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.72
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.72
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.88
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,transformer,,Temperature,C,16.6
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.95
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
723349,BROOK LANE - OLTON,2023-02-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.24
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.77
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.34
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,transformer,,Temperature,C,16.7
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
723349,BROOK LANE - OLTON,2023-02-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.7
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.95
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,transformer,,Temperature,C,16.7
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-02-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.85
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.85
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
