Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,transformer,,Temperature,C,16.8
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-02-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.3
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.89
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.78
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,transformer,,Temperature,C,16.8
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.31
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-02-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.68
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.91
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.85
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,transformer,,Temperature,C,16.9
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.43
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-02-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.42
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.2
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.99
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.19
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,transformer,,Temperature,C,16.9
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.41
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.68
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.39
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-02-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.53
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.65
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.81
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.94
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
723349,BROOK LANE - OLTON,2023-02-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.24
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.98
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.81
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.92
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.23
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
723349,BROOK LANE - OLTON,2023-02-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.67
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.47
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
723349,BROOK LANE - OLTON,2023-02-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.6
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.16
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,transformer,,Temperature,C,17.2
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.87
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-02-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.15
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.52
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.29
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.48
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-02-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.68
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.93
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,transformer,,Temperature,C,17.4
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-02-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.52
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.61
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.97
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,transformer,,Temperature,C,17.5
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.94
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-02-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.62
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.07
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.62
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.26
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,transformer,,Temperature,C,17.6
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.24
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.3
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.32
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-02-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.34
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.83
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.06
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,transformer,,Temperature,C,17.7
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.13
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-02-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.4
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.6
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.2
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,transformer,,Temperature,C,17.8
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.72
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
723349,BROOK LANE - OLTON,2023-02-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.83
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.46
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,transformer,,Temperature,C,17.9
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
