Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
723349,BROOK LANE - OLTON,2023-02-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.51
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.13
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
723349,BROOK LANE - OLTON,2023-02-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.44
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.1
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,transformer,,Temperature,C,18.1
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-02-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.75
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.22
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,transformer,,Temperature,C,18.2
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.48
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-02-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.78
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.81
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.18
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-02-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.54
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.61
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.36
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-02-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.1
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.72
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.82
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.64
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.81
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.35
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-02-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.17
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.3
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-02-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.19
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.32
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.51
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.79
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-02-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.9
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.19
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.34
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.94
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-02-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
723349,BROOK LANE - OLTON,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.29
723349,BROOK LANE - OLTON,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
723349,BROOK LANE - OLTON,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-02-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-10T23:50:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
723349,BROOK LANE - OLTON,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-02-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
723349,BROOK LANE - OLTON,2023-02-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-02-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
723349,BROOK LANE - OLTON,2023-02-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-02-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
723349,BROOK LANE - OLTON,2023-02-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-02-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-02-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-02-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-02-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.17
723349,BROOK LANE - OLTON,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
723349,BROOK LANE - OLTON,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-02-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
723349,BROOK LANE - OLTON,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-02-10T23:40:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
723349,BROOK LANE - OLTON,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-02-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-02-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-02-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
723349,BROOK LANE - OLTON,2023-02-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-02-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
723349,BROOK LANE - OLTON,2023-02-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-02-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-02-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-02-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
723349,BROOK LANE - OLTON,2023-02-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
723349,BROOK LANE - OLTON,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.31
723349,BROOK LANE - OLTON,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
723349,BROOK LANE - OLTON,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-02-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-10T23:30:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-02-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
723349,BROOK LANE - OLTON,2023-02-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-02-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
723349,BROOK LANE - OLTON,2023-02-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-02-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
723349,BROOK LANE - OLTON,2023-02-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-02-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-02-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-02-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.83
723349,BROOK LANE - OLTON,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
723349,BROOK LANE - OLTON,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-02-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-02-10T23:20:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
723349,BROOK LANE - OLTON,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
723349,BROOK LANE - OLTON,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-02-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-02-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-02-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
723349,BROOK LANE - OLTON,2023-02-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-02-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
723349,BROOK LANE - OLTON,2023-02-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-02-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-02-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-02-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-02-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
723349,BROOK LANE - OLTON,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.13
723349,BROOK LANE - OLTON,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
723349,BROOK LANE - OLTON,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-02-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
723349,BROOK LANE - OLTON,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-02-10T23:10:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
723349,BROOK LANE - OLTON,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-02-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
723349,BROOK LANE - OLTON,2023-02-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-02-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
723349,BROOK LANE - OLTON,2023-02-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-02-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
723349,BROOK LANE - OLTON,2023-02-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-02-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-02-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-02-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
723349,BROOK LANE - OLTON,2023-02-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.24
723349,BROOK LANE - OLTON,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
723349,BROOK LANE - OLTON,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-02-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
723349,BROOK LANE - OLTON,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-02-10T23:00:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
723349,BROOK LANE - OLTON,2023-02-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-02-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-02-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
723349,BROOK LANE - OLTON,2023-02-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
723349,BROOK LANE - OLTON,2023-02-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-02-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-02-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
723349,BROOK LANE - OLTON,2023-02-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.24
723349,BROOK LANE - OLTON,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
723349,BROOK LANE - OLTON,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-02-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
723349,BROOK LANE - OLTON,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-02-10T22:50:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
