Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
723349,BROOK LANE - OLTON,2023-02-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-02-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-02-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
723349,BROOK LANE - OLTON,2023-02-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-02-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
723349,BROOK LANE - OLTON,2023-02-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-02-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-02-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
723349,BROOK LANE - OLTON,2023-02-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
723349,BROOK LANE - OLTON,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.91
723349,BROOK LANE - OLTON,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
723349,BROOK LANE - OLTON,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.71
723349,BROOK LANE - OLTON,2023-02-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-02-10T22:40:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-02-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
723349,BROOK LANE - OLTON,2023-02-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-02-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
723349,BROOK LANE - OLTON,2023-02-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-02-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
723349,BROOK LANE - OLTON,2023-02-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.71
723349,BROOK LANE - OLTON,2023-02-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-02-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-02-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-02-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
723349,BROOK LANE - OLTON,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.05
723349,BROOK LANE - OLTON,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
723349,BROOK LANE - OLTON,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.73
723349,BROOK LANE - OLTON,2023-02-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
723349,BROOK LANE - OLTON,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-02-10T22:30:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
723349,BROOK LANE - OLTON,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-02-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
723349,BROOK LANE - OLTON,2023-02-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-02-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.05
723349,BROOK LANE - OLTON,2023-02-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-02-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
723349,BROOK LANE - OLTON,2023-02-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.73
723349,BROOK LANE - OLTON,2023-02-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
723349,BROOK LANE - OLTON,2023-02-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-02-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
723349,BROOK LANE - OLTON,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.43
723349,BROOK LANE - OLTON,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
723349,BROOK LANE - OLTON,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.96
723349,BROOK LANE - OLTON,2023-02-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
723349,BROOK LANE - OLTON,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-02-10T22:20:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
723349,BROOK LANE - OLTON,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-02-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
723349,BROOK LANE - OLTON,2023-02-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-02-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.43
723349,BROOK LANE - OLTON,2023-02-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-02-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
723349,BROOK LANE - OLTON,2023-02-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.96
723349,BROOK LANE - OLTON,2023-02-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-02-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
723349,BROOK LANE - OLTON,2023-02-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
723349,BROOK LANE - OLTON,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.77
723349,BROOK LANE - OLTON,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.02
723349,BROOK LANE - OLTON,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.15
723349,BROOK LANE - OLTON,2023-02-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
723349,BROOK LANE - OLTON,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-02-10T22:10:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
723349,BROOK LANE - OLTON,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-02-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
723349,BROOK LANE - OLTON,2023-02-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-02-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
723349,BROOK LANE - OLTON,2023-02-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-02-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
723349,BROOK LANE - OLTON,2023-02-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
723349,BROOK LANE - OLTON,2023-02-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
723349,BROOK LANE - OLTON,2023-02-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-02-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
723349,BROOK LANE - OLTON,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.35
723349,BROOK LANE - OLTON,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.14
723349,BROOK LANE - OLTON,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.62
723349,BROOK LANE - OLTON,2023-02-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-02-10T22:00:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
723349,BROOK LANE - OLTON,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-02-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
723349,BROOK LANE - OLTON,2023-02-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-02-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
723349,BROOK LANE - OLTON,2023-02-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-02-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.14
723349,BROOK LANE - OLTON,2023-02-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.62
723349,BROOK LANE - OLTON,2023-02-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-02-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-02-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
723349,BROOK LANE - OLTON,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.14
723349,BROOK LANE - OLTON,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.27
723349,BROOK LANE - OLTON,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.4
723349,BROOK LANE - OLTON,2023-02-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-02-10T21:50:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
723349,BROOK LANE - OLTON,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
723349,BROOK LANE - OLTON,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
723349,BROOK LANE - OLTON,2023-02-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
723349,BROOK LANE - OLTON,2023-02-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-02-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.14
723349,BROOK LANE - OLTON,2023-02-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-02-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
723349,BROOK LANE - OLTON,2023-02-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.4
723349,BROOK LANE - OLTON,2023-02-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-02-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-02-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
723349,BROOK LANE - OLTON,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.99
723349,BROOK LANE - OLTON,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
723349,BROOK LANE - OLTON,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.58
723349,BROOK LANE - OLTON,2023-02-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-02-10T21:40:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
723349,BROOK LANE - OLTON,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
723349,BROOK LANE - OLTON,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
723349,BROOK LANE - OLTON,2023-02-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
723349,BROOK LANE - OLTON,2023-02-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-02-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
723349,BROOK LANE - OLTON,2023-02-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-02-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
723349,BROOK LANE - OLTON,2023-02-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
723349,BROOK LANE - OLTON,2023-02-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-02-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-02-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.62
723349,BROOK LANE - OLTON,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.7
723349,BROOK LANE - OLTON,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.4
723349,BROOK LANE - OLTON,2023-02-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-02-10T21:30:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
723349,BROOK LANE - OLTON,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-02-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-02-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-02-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
723349,BROOK LANE - OLTON,2023-02-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-02-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
723349,BROOK LANE - OLTON,2023-02-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.4
723349,BROOK LANE - OLTON,2023-02-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-02-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-02-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
723349,BROOK LANE - OLTON,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.14
723349,BROOK LANE - OLTON,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.29
723349,BROOK LANE - OLTON,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.49
723349,BROOK LANE - OLTON,2023-02-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-02-10T21:20:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-02-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
723349,BROOK LANE - OLTON,2023-02-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-02-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.14
723349,BROOK LANE - OLTON,2023-02-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-02-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
723349,BROOK LANE - OLTON,2023-02-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.49
723349,BROOK LANE - OLTON,2023-02-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-02-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-02-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.26
723349,BROOK LANE - OLTON,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.18
723349,BROOK LANE - OLTON,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.74
723349,BROOK LANE - OLTON,2023-02-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-02-10T21:10:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-02-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-02-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-02-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.26
723349,BROOK LANE - OLTON,2023-02-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-02-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
723349,BROOK LANE - OLTON,2023-02-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.74
723349,BROOK LANE - OLTON,2023-02-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-02-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-02-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-02-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
723349,BROOK LANE - OLTON,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.06
723349,BROOK LANE - OLTON,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
723349,BROOK LANE - OLTON,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.14
723349,BROOK LANE - OLTON,2023-02-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
723349,BROOK LANE - OLTON,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
723349,BROOK LANE - OLTON,2023-02-10T21:00:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
723349,BROOK LANE - OLTON,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-02-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
723349,BROOK LANE - OLTON,2023-02-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-02-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.06
723349,BROOK LANE - OLTON,2023-02-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-02-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
723349,BROOK LANE - OLTON,2023-02-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.14
723349,BROOK LANE - OLTON,2023-02-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-02-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-02-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
723349,BROOK LANE - OLTON,2023-02-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
723349,BROOK LANE - OLTON,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
723349,BROOK LANE - OLTON,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.54
723349,BROOK LANE - OLTON,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
723349,BROOK LANE - OLTON,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.99
723349,BROOK LANE - OLTON,2023-02-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
723349,BROOK LANE - OLTON,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-02-10T20:50:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
723349,BROOK LANE - OLTON,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
723349,BROOK LANE - OLTON,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-02-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
723349,BROOK LANE - OLTON,2023-02-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-02-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.54
723349,BROOK LANE - OLTON,2023-02-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-02-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
723349,BROOK LANE - OLTON,2023-02-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.99
723349,BROOK LANE - OLTON,2023-02-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
723349,BROOK LANE - OLTON,2023-02-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-02-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.75
723349,BROOK LANE - OLTON,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
723349,BROOK LANE - OLTON,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.07
723349,BROOK LANE - OLTON,2023-02-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
723349,BROOK LANE - OLTON,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
723349,BROOK LANE - OLTON,2023-02-10T20:40:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
723349,BROOK LANE - OLTON,2023-02-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-02-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-02-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.75
723349,BROOK LANE - OLTON,2023-02-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-02-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
723349,BROOK LANE - OLTON,2023-02-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.07
723349,BROOK LANE - OLTON,2023-02-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-02-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-02-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
723349,BROOK LANE - OLTON,2023-02-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
723349,BROOK LANE - OLTON,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
723349,BROOK LANE - OLTON,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.76
723349,BROOK LANE - OLTON,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
723349,BROOK LANE - OLTON,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.97
723349,BROOK LANE - OLTON,2023-02-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
723349,BROOK LANE - OLTON,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-02-10T20:30:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-02-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
723349,BROOK LANE - OLTON,2023-02-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-02-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.76
723349,BROOK LANE - OLTON,2023-02-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-02-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
723349,BROOK LANE - OLTON,2023-02-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.97
723349,BROOK LANE - OLTON,2023-02-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-02-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-02-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
723349,BROOK LANE - OLTON,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
723349,BROOK LANE - OLTON,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.2
723349,BROOK LANE - OLTON,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.46
723349,BROOK LANE - OLTON,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.21
723349,BROOK LANE - OLTON,2023-02-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
723349,BROOK LANE - OLTON,2023-02-10T20:20:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
723349,BROOK LANE - OLTON,2023-02-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
723349,BROOK LANE - OLTON,2023-02-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-02-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.2
723349,BROOK LANE - OLTON,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
723349,BROOK LANE - OLTON,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.21
723349,BROOK LANE - OLTON,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
723349,BROOK LANE - OLTON,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.54
723349,BROOK LANE - OLTON,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.99
723349,BROOK LANE - OLTON,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
723349,BROOK LANE - OLTON,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.81
723349,BROOK LANE - OLTON,2023-02-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
723349,BROOK LANE - OLTON,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.99
723349,BROOK LANE - OLTON,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
723349,BROOK LANE - OLTON,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.81
723349,BROOK LANE - OLTON,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.95
723349,BROOK LANE - OLTON,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.29
723349,BROOK LANE - OLTON,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.67
723349,BROOK LANE - OLTON,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
723349,BROOK LANE - OLTON,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.89
723349,BROOK LANE - OLTON,2023-02-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
723349,BROOK LANE - OLTON,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
723349,BROOK LANE - OLTON,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
723349,BROOK LANE - OLTON,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
723349,BROOK LANE - OLTON,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.29
723349,BROOK LANE - OLTON,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.67
723349,BROOK LANE - OLTON,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
723349,BROOK LANE - OLTON,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.89
723349,BROOK LANE - OLTON,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
723349,BROOK LANE - OLTON,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.2
723349,BROOK LANE - OLTON,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,19.35
723349,BROOK LANE - OLTON,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.91
723349,BROOK LANE - OLTON,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.8
723349,BROOK LANE - OLTON,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.14
723349,BROOK LANE - OLTON,2023-02-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
723349,BROOK LANE - OLTON,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
723349,BROOK LANE - OLTON,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
723349,BROOK LANE - OLTON,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
723349,BROOK LANE - OLTON,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.35
723349,BROOK LANE - OLTON,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.91
723349,BROOK LANE - OLTON,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
723349,BROOK LANE - OLTON,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.14
723349,BROOK LANE - OLTON,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
723349,BROOK LANE - OLTON,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.84
723349,BROOK LANE - OLTON,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.78
723349,BROOK LANE - OLTON,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.68
723349,BROOK LANE - OLTON,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
723349,BROOK LANE - OLTON,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.74
723349,BROOK LANE - OLTON,2023-02-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
723349,BROOK LANE - OLTON,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
723349,BROOK LANE - OLTON,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
723349,BROOK LANE - OLTON,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
723349,BROOK LANE - OLTON,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.78
723349,BROOK LANE - OLTON,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
723349,BROOK LANE - OLTON,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
723349,BROOK LANE - OLTON,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.74
723349,BROOK LANE - OLTON,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
723349,BROOK LANE - OLTON,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
