Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.9
723349,BROOK LANE - OLTON,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.75
723349,BROOK LANE - OLTON,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.14
723349,BROOK LANE - OLTON,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.65
723349,BROOK LANE - OLTON,2023-02-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
723349,BROOK LANE - OLTON,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
723349,BROOK LANE - OLTON,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
723349,BROOK LANE - OLTON,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
723349,BROOK LANE - OLTON,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
723349,BROOK LANE - OLTON,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
723349,BROOK LANE - OLTON,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
723349,BROOK LANE - OLTON,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.65
723349,BROOK LANE - OLTON,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
723349,BROOK LANE - OLTON,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.37
723349,BROOK LANE - OLTON,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.19
723349,BROOK LANE - OLTON,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.19
723349,BROOK LANE - OLTON,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
723349,BROOK LANE - OLTON,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.19
723349,BROOK LANE - OLTON,2023-02-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
723349,BROOK LANE - OLTON,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
723349,BROOK LANE - OLTON,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
723349,BROOK LANE - OLTON,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
723349,BROOK LANE - OLTON,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.18
723349,BROOK LANE - OLTON,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
723349,BROOK LANE - OLTON,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
723349,BROOK LANE - OLTON,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.19
723349,BROOK LANE - OLTON,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
723349,BROOK LANE - OLTON,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.5
723349,BROOK LANE - OLTON,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.78
723349,BROOK LANE - OLTON,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.22
723349,BROOK LANE - OLTON,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.84
723349,BROOK LANE - OLTON,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.82
723349,BROOK LANE - OLTON,2023-02-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.2
723349,BROOK LANE - OLTON,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
723349,BROOK LANE - OLTON,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
723349,BROOK LANE - OLTON,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.78
723349,BROOK LANE - OLTON,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
723349,BROOK LANE - OLTON,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
723349,BROOK LANE - OLTON,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.82
723349,BROOK LANE - OLTON,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
723349,BROOK LANE - OLTON,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.58
723349,BROOK LANE - OLTON,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
723349,BROOK LANE - OLTON,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,32.09
723349,BROOK LANE - OLTON,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.84
723349,BROOK LANE - OLTON,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.0
723349,BROOK LANE - OLTON,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-19.68
723349,BROOK LANE - OLTON,2023-02-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.1
723349,BROOK LANE - OLTON,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
723349,BROOK LANE - OLTON,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
723349,BROOK LANE - OLTON,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
723349,BROOK LANE - OLTON,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
723349,BROOK LANE - OLTON,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
723349,BROOK LANE - OLTON,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.09
723349,BROOK LANE - OLTON,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
723349,BROOK LANE - OLTON,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
723349,BROOK LANE - OLTON,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.67
723349,BROOK LANE - OLTON,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
723349,BROOK LANE - OLTON,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.85
723349,BROOK LANE - OLTON,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
723349,BROOK LANE - OLTON,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.5
723349,BROOK LANE - OLTON,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.37
723349,BROOK LANE - OLTON,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.12
723349,BROOK LANE - OLTON,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.69
723349,BROOK LANE - OLTON,2023-02-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
723349,BROOK LANE - OLTON,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.1
723349,BROOK LANE - OLTON,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
723349,BROOK LANE - OLTON,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
723349,BROOK LANE - OLTON,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
723349,BROOK LANE - OLTON,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.5
723349,BROOK LANE - OLTON,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
723349,BROOK LANE - OLTON,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
723349,BROOK LANE - OLTON,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.7
723349,BROOK LANE - OLTON,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
723349,BROOK LANE - OLTON,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
723349,BROOK LANE - OLTON,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-13.43
723349,BROOK LANE - OLTON,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.05
723349,BROOK LANE - OLTON,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.6
723349,BROOK LANE - OLTON,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.53
723349,BROOK LANE - OLTON,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.86
723349,BROOK LANE - OLTON,2023-02-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
723349,BROOK LANE - OLTON,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
723349,BROOK LANE - OLTON,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
723349,BROOK LANE - OLTON,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
723349,BROOK LANE - OLTON,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
723349,BROOK LANE - OLTON,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
723349,BROOK LANE - OLTON,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.05
723349,BROOK LANE - OLTON,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
723349,BROOK LANE - OLTON,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
723349,BROOK LANE - OLTON,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.86
723349,BROOK LANE - OLTON,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
723349,BROOK LANE - OLTON,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
723349,BROOK LANE - OLTON,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
723349,BROOK LANE - OLTON,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-17.81
723349,BROOK LANE - OLTON,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.73
723349,BROOK LANE - OLTON,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-11.23
723349,BROOK LANE - OLTON,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.17
723349,BROOK LANE - OLTON,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.29
723349,BROOK LANE - OLTON,2023-02-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
723349,BROOK LANE - OLTON,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
723349,BROOK LANE - OLTON,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
723349,BROOK LANE - OLTON,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
723349,BROOK LANE - OLTON,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.81
723349,BROOK LANE - OLTON,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.73
723349,BROOK LANE - OLTON,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.23
723349,BROOK LANE - OLTON,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
723349,BROOK LANE - OLTON,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.29
723349,BROOK LANE - OLTON,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
723349,BROOK LANE - OLTON,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
723349,BROOK LANE - OLTON,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.34
723349,BROOK LANE - OLTON,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.34
723349,BROOK LANE - OLTON,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.6
723349,BROOK LANE - OLTON,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.16
723349,BROOK LANE - OLTON,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.19
723349,BROOK LANE - OLTON,2023-02-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
723349,BROOK LANE - OLTON,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
723349,BROOK LANE - OLTON,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
723349,BROOK LANE - OLTON,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
723349,BROOK LANE - OLTON,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
723349,BROOK LANE - OLTON,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.35
723349,BROOK LANE - OLTON,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
723349,BROOK LANE - OLTON,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
723349,BROOK LANE - OLTON,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.19
723349,BROOK LANE - OLTON,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
723349,BROOK LANE - OLTON,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.68
723349,BROOK LANE - OLTON,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.28
723349,BROOK LANE - OLTON,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.8
723349,BROOK LANE - OLTON,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.97
723349,BROOK LANE - OLTON,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.32
723349,BROOK LANE - OLTON,2023-02-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
723349,BROOK LANE - OLTON,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
723349,BROOK LANE - OLTON,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
723349,BROOK LANE - OLTON,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
723349,BROOK LANE - OLTON,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
723349,BROOK LANE - OLTON,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
723349,BROOK LANE - OLTON,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.28
723349,BROOK LANE - OLTON,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.8
723349,BROOK LANE - OLTON,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
723349,BROOK LANE - OLTON,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.32
723349,BROOK LANE - OLTON,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
723349,BROOK LANE - OLTON,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
723349,BROOK LANE - OLTON,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
723349,BROOK LANE - OLTON,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-14.13
723349,BROOK LANE - OLTON,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.45
723349,BROOK LANE - OLTON,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-9.5
723349,BROOK LANE - OLTON,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.52
723349,BROOK LANE - OLTON,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.42
723349,BROOK LANE - OLTON,2023-02-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
723349,BROOK LANE - OLTON,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.5
723349,BROOK LANE - OLTON,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
723349,BROOK LANE - OLTON,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
723349,BROOK LANE - OLTON,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
723349,BROOK LANE - OLTON,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
723349,BROOK LANE - OLTON,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.45
723349,BROOK LANE - OLTON,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.5
723349,BROOK LANE - OLTON,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
723349,BROOK LANE - OLTON,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.42
723349,BROOK LANE - OLTON,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
723349,BROOK LANE - OLTON,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
723349,BROOK LANE - OLTON,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.71
723349,BROOK LANE - OLTON,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.77
723349,BROOK LANE - OLTON,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.28
723349,BROOK LANE - OLTON,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.13
723349,BROOK LANE - OLTON,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.1
723349,BROOK LANE - OLTON,2023-02-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
723349,BROOK LANE - OLTON,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
723349,BROOK LANE - OLTON,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
723349,BROOK LANE - OLTON,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
723349,BROOK LANE - OLTON,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
723349,BROOK LANE - OLTON,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.77
723349,BROOK LANE - OLTON,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
723349,BROOK LANE - OLTON,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
723349,BROOK LANE - OLTON,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.1
723349,BROOK LANE - OLTON,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
723349,BROOK LANE - OLTON,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
723349,BROOK LANE - OLTON,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.71
723349,BROOK LANE - OLTON,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
723349,BROOK LANE - OLTON,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.77
723349,BROOK LANE - OLTON,2023-02-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
723349,BROOK LANE - OLTON,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
723349,BROOK LANE - OLTON,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
723349,BROOK LANE - OLTON,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
723349,BROOK LANE - OLTON,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
723349,BROOK LANE - OLTON,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.71
723349,BROOK LANE - OLTON,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.7
723349,BROOK LANE - OLTON,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.77
723349,BROOK LANE - OLTON,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
723349,BROOK LANE - OLTON,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
723349,BROOK LANE - OLTON,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.16
723349,BROOK LANE - OLTON,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
723349,BROOK LANE - OLTON,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.57
723349,BROOK LANE - OLTON,2023-02-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
723349,BROOK LANE - OLTON,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
723349,BROOK LANE - OLTON,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
723349,BROOK LANE - OLTON,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
723349,BROOK LANE - OLTON,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
723349,BROOK LANE - OLTON,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
723349,BROOK LANE - OLTON,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.16
723349,BROOK LANE - OLTON,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
723349,BROOK LANE - OLTON,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.57
723349,BROOK LANE - OLTON,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
723349,BROOK LANE - OLTON,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
723349,BROOK LANE - OLTON,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.33
723349,BROOK LANE - OLTON,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.35
723349,BROOK LANE - OLTON,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
723349,BROOK LANE - OLTON,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.58
723349,BROOK LANE - OLTON,2023-02-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
723349,BROOK LANE - OLTON,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.7
723349,BROOK LANE - OLTON,2023-02-10T17:20:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
723349,BROOK LANE - OLTON,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
723349,BROOK LANE - OLTON,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
723349,BROOK LANE - OLTON,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
723349,BROOK LANE - OLTON,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.35
723349,BROOK LANE - OLTON,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
723349,BROOK LANE - OLTON,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.58
723349,BROOK LANE - OLTON,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
723349,BROOK LANE - OLTON,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
723349,BROOK LANE - OLTON,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-15.22
723349,BROOK LANE - OLTON,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.6
723349,BROOK LANE - OLTON,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-10.14
723349,BROOK LANE - OLTON,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
723349,BROOK LANE - OLTON,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.38
723349,BROOK LANE - OLTON,2023-02-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
723349,BROOK LANE - OLTON,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
723349,BROOK LANE - OLTON,2023-02-10T17:10:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
723349,BROOK LANE - OLTON,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
723349,BROOK LANE - OLTON,2023-02-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
723349,BROOK LANE - OLTON,2023-02-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-02-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.6
723349,BROOK LANE - OLTON,2023-02-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.14
723349,BROOK LANE - OLTON,2023-02-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
723349,BROOK LANE - OLTON,2023-02-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.38
723349,BROOK LANE - OLTON,2023-02-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-02-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
723349,BROOK LANE - OLTON,2023-02-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-02-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
723349,BROOK LANE - OLTON,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-17.47
723349,BROOK LANE - OLTON,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.13
723349,BROOK LANE - OLTON,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-11.11
723349,BROOK LANE - OLTON,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
723349,BROOK LANE - OLTON,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.84
723349,BROOK LANE - OLTON,2023-02-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-02-10T17:00:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
723349,BROOK LANE - OLTON,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
723349,BROOK LANE - OLTON,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-02-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.47
723349,BROOK LANE - OLTON,2023-02-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-02-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.13
723349,BROOK LANE - OLTON,2023-02-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.11
723349,BROOK LANE - OLTON,2023-02-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.77
723349,BROOK LANE - OLTON,2023-02-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.84
723349,BROOK LANE - OLTON,2023-02-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-02-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-02-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-02-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.14
723349,BROOK LANE - OLTON,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.51
723349,BROOK LANE - OLTON,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.99
723349,BROOK LANE - OLTON,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.33
723349,BROOK LANE - OLTON,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.04
723349,BROOK LANE - OLTON,2023-02-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
723349,BROOK LANE - OLTON,2023-02-10T16:50:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
723349,BROOK LANE - OLTON,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-02-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
723349,BROOK LANE - OLTON,2023-02-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-02-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.51
723349,BROOK LANE - OLTON,2023-02-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
723349,BROOK LANE - OLTON,2023-02-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.33
723349,BROOK LANE - OLTON,2023-02-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.04
723349,BROOK LANE - OLTON,2023-02-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-02-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-02-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-02-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
723349,BROOK LANE - OLTON,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.21
723349,BROOK LANE - OLTON,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.46
723349,BROOK LANE - OLTON,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.59
723349,BROOK LANE - OLTON,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
723349,BROOK LANE - OLTON,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.39
723349,BROOK LANE - OLTON,2023-02-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-02-10T16:40:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
723349,BROOK LANE - OLTON,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
723349,BROOK LANE - OLTON,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-02-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
723349,BROOK LANE - OLTON,2023-02-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-02-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.46
723349,BROOK LANE - OLTON,2023-02-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
723349,BROOK LANE - OLTON,2023-02-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
723349,BROOK LANE - OLTON,2023-02-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.39
723349,BROOK LANE - OLTON,2023-02-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-02-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-02-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-02-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.2
723349,BROOK LANE - OLTON,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.15
723349,BROOK LANE - OLTON,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.22
723349,BROOK LANE - OLTON,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
723349,BROOK LANE - OLTON,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.06
723349,BROOK LANE - OLTON,2023-02-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
723349,BROOK LANE - OLTON,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
723349,BROOK LANE - OLTON,2023-02-10T16:30:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
723349,BROOK LANE - OLTON,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-02-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
723349,BROOK LANE - OLTON,2023-02-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-02-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.15
723349,BROOK LANE - OLTON,2023-02-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.22
723349,BROOK LANE - OLTON,2023-02-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
723349,BROOK LANE - OLTON,2023-02-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.06
723349,BROOK LANE - OLTON,2023-02-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-02-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-02-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
723349,BROOK LANE - OLTON,2023-02-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
723349,BROOK LANE - OLTON,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
723349,BROOK LANE - OLTON,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.41
723349,BROOK LANE - OLTON,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
723349,BROOK LANE - OLTON,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.16
723349,BROOK LANE - OLTON,2023-02-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
723349,BROOK LANE - OLTON,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-02-10T16:20:00.000+00:00,transformer,,Temperature,C,20.3
