Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-02-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
723349,BROOK LANE - OLTON,2023-02-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-02-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.41
723349,BROOK LANE - OLTON,2023-02-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-02-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
723349,BROOK LANE - OLTON,2023-02-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.16
723349,BROOK LANE - OLTON,2023-02-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-02-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-02-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
723349,BROOK LANE - OLTON,2023-02-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.64
723349,BROOK LANE - OLTON,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
723349,BROOK LANE - OLTON,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.87
723349,BROOK LANE - OLTON,2023-02-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
723349,BROOK LANE - OLTON,2023-02-10T16:10:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-02-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-02-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-02-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.64
723349,BROOK LANE - OLTON,2023-02-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-02-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
723349,BROOK LANE - OLTON,2023-02-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.87
723349,BROOK LANE - OLTON,2023-02-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-02-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-02-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
723349,BROOK LANE - OLTON,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
723349,BROOK LANE - OLTON,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.71
723349,BROOK LANE - OLTON,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
723349,BROOK LANE - OLTON,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.21
723349,BROOK LANE - OLTON,2023-02-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
723349,BROOK LANE - OLTON,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
723349,BROOK LANE - OLTON,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-02-10T16:00:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-02-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
723349,BROOK LANE - OLTON,2023-02-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-02-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.71
723349,BROOK LANE - OLTON,2023-02-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-02-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
723349,BROOK LANE - OLTON,2023-02-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.21
723349,BROOK LANE - OLTON,2023-02-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
723349,BROOK LANE - OLTON,2023-02-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
723349,BROOK LANE - OLTON,2023-02-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.32
723349,BROOK LANE - OLTON,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.24
723349,BROOK LANE - OLTON,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
723349,BROOK LANE - OLTON,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.63
723349,BROOK LANE - OLTON,2023-02-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
723349,BROOK LANE - OLTON,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
723349,BROOK LANE - OLTON,2023-02-10T15:50:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-02-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
723349,BROOK LANE - OLTON,2023-02-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-02-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.24
723349,BROOK LANE - OLTON,2023-02-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-02-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
723349,BROOK LANE - OLTON,2023-02-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.63
723349,BROOK LANE - OLTON,2023-02-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-02-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
723349,BROOK LANE - OLTON,2023-02-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
723349,BROOK LANE - OLTON,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.69
723349,BROOK LANE - OLTON,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
723349,BROOK LANE - OLTON,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.57
723349,BROOK LANE - OLTON,2023-02-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
723349,BROOK LANE - OLTON,2023-02-10T15:40:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
723349,BROOK LANE - OLTON,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-02-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-02-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-02-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.69
723349,BROOK LANE - OLTON,2023-02-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-02-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
723349,BROOK LANE - OLTON,2023-02-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.57
723349,BROOK LANE - OLTON,2023-02-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-02-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-02-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
723349,BROOK LANE - OLTON,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.41
723349,BROOK LANE - OLTON,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
723349,BROOK LANE - OLTON,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.48
723349,BROOK LANE - OLTON,2023-02-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
723349,BROOK LANE - OLTON,2023-02-10T15:30:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
723349,BROOK LANE - OLTON,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
723349,BROOK LANE - OLTON,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
723349,BROOK LANE - OLTON,2023-02-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-02-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-02-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.41
723349,BROOK LANE - OLTON,2023-02-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-02-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
723349,BROOK LANE - OLTON,2023-02-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.48
723349,BROOK LANE - OLTON,2023-02-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-02-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-02-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
723349,BROOK LANE - OLTON,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
723349,BROOK LANE - OLTON,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.68
723349,BROOK LANE - OLTON,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
723349,BROOK LANE - OLTON,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.24
723349,BROOK LANE - OLTON,2023-02-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
723349,BROOK LANE - OLTON,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-02-10T15:20:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
723349,BROOK LANE - OLTON,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
723349,BROOK LANE - OLTON,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
723349,BROOK LANE - OLTON,2023-02-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
723349,BROOK LANE - OLTON,2023-02-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-02-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.68
723349,BROOK LANE - OLTON,2023-02-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-02-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
723349,BROOK LANE - OLTON,2023-02-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.24
723349,BROOK LANE - OLTON,2023-02-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
723349,BROOK LANE - OLTON,2023-02-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-02-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.68
723349,BROOK LANE - OLTON,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
723349,BROOK LANE - OLTON,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.98
723349,BROOK LANE - OLTON,2023-02-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-02-10T15:10:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
723349,BROOK LANE - OLTON,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
723349,BROOK LANE - OLTON,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
723349,BROOK LANE - OLTON,2023-02-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-02-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-02-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.67
723349,BROOK LANE - OLTON,2023-02-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-02-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
723349,BROOK LANE - OLTON,2023-02-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.98
723349,BROOK LANE - OLTON,2023-02-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-02-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-02-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
723349,BROOK LANE - OLTON,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.86
723349,BROOK LANE - OLTON,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
723349,BROOK LANE - OLTON,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.16
723349,BROOK LANE - OLTON,2023-02-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-02-10T15:00:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
723349,BROOK LANE - OLTON,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
723349,BROOK LANE - OLTON,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
723349,BROOK LANE - OLTON,2023-02-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-02-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
723349,BROOK LANE - OLTON,2023-02-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.86
723349,BROOK LANE - OLTON,2023-02-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-02-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
723349,BROOK LANE - OLTON,2023-02-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.16
723349,BROOK LANE - OLTON,2023-02-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-02-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-02-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-02-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
723349,BROOK LANE - OLTON,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.22
723349,BROOK LANE - OLTON,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
723349,BROOK LANE - OLTON,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.3
723349,BROOK LANE - OLTON,2023-02-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-02-10T14:50:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
723349,BROOK LANE - OLTON,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
723349,BROOK LANE - OLTON,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-02-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-02-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
723349,BROOK LANE - OLTON,2023-02-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.22
723349,BROOK LANE - OLTON,2023-02-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-02-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
723349,BROOK LANE - OLTON,2023-02-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.3
723349,BROOK LANE - OLTON,2023-02-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-02-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-02-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-02-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.88
723349,BROOK LANE - OLTON,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
723349,BROOK LANE - OLTON,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.26
723349,BROOK LANE - OLTON,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
723349,BROOK LANE - OLTON,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.7
723349,BROOK LANE - OLTON,2023-02-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
723349,BROOK LANE - OLTON,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-02-10T14:40:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
723349,BROOK LANE - OLTON,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
723349,BROOK LANE - OLTON,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
723349,BROOK LANE - OLTON,2023-02-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
723349,BROOK LANE - OLTON,2023-02-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
723349,BROOK LANE - OLTON,2023-02-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.26
723349,BROOK LANE - OLTON,2023-02-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-02-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
723349,BROOK LANE - OLTON,2023-02-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.7
723349,BROOK LANE - OLTON,2023-02-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
723349,BROOK LANE - OLTON,2023-02-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-02-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-02-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
723349,BROOK LANE - OLTON,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.75
723349,BROOK LANE - OLTON,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
723349,BROOK LANE - OLTON,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.16
723349,BROOK LANE - OLTON,2023-02-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
723349,BROOK LANE - OLTON,2023-02-10T14:30:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
723349,BROOK LANE - OLTON,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
723349,BROOK LANE - OLTON,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
723349,BROOK LANE - OLTON,2023-02-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
723349,BROOK LANE - OLTON,2023-02-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-02-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.75
723349,BROOK LANE - OLTON,2023-02-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-02-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
723349,BROOK LANE - OLTON,2023-02-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.16
723349,BROOK LANE - OLTON,2023-02-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-02-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-02-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-02-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
723349,BROOK LANE - OLTON,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
723349,BROOK LANE - OLTON,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.48
723349,BROOK LANE - OLTON,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
723349,BROOK LANE - OLTON,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.21
723349,BROOK LANE - OLTON,2023-02-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-02-10T14:20:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
723349,BROOK LANE - OLTON,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
723349,BROOK LANE - OLTON,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
723349,BROOK LANE - OLTON,2023-02-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
723349,BROOK LANE - OLTON,2023-02-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-02-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.48
723349,BROOK LANE - OLTON,2023-02-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-02-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
723349,BROOK LANE - OLTON,2023-02-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.21
723349,BROOK LANE - OLTON,2023-02-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-02-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-02-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.29
723349,BROOK LANE - OLTON,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.4
723349,BROOK LANE - OLTON,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
723349,BROOK LANE - OLTON,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.82
723349,BROOK LANE - OLTON,2023-02-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
723349,BROOK LANE - OLTON,2023-02-10T14:10:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
723349,BROOK LANE - OLTON,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
723349,BROOK LANE - OLTON,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
723349,BROOK LANE - OLTON,2023-02-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
723349,BROOK LANE - OLTON,2023-02-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-02-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.4
723349,BROOK LANE - OLTON,2023-02-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-02-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
723349,BROOK LANE - OLTON,2023-02-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.82
723349,BROOK LANE - OLTON,2023-02-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-02-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-02-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-02-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
723349,BROOK LANE - OLTON,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.29
723349,BROOK LANE - OLTON,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.95
723349,BROOK LANE - OLTON,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.92
723349,BROOK LANE - OLTON,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
723349,BROOK LANE - OLTON,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.94
723349,BROOK LANE - OLTON,2023-02-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-02-10T14:00:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
723349,BROOK LANE - OLTON,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
723349,BROOK LANE - OLTON,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
723349,BROOK LANE - OLTON,2023-02-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
723349,BROOK LANE - OLTON,2023-02-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-02-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.95
723349,BROOK LANE - OLTON,2023-02-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.92
723349,BROOK LANE - OLTON,2023-02-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
723349,BROOK LANE - OLTON,2023-02-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.94
723349,BROOK LANE - OLTON,2023-02-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-02-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-02-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-02-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
723349,BROOK LANE - OLTON,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.14
723349,BROOK LANE - OLTON,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
723349,BROOK LANE - OLTON,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.82
723349,BROOK LANE - OLTON,2023-02-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
723349,BROOK LANE - OLTON,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
723349,BROOK LANE - OLTON,2023-02-10T13:50:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
723349,BROOK LANE - OLTON,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
723349,BROOK LANE - OLTON,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-02-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
723349,BROOK LANE - OLTON,2023-02-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-02-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.14
723349,BROOK LANE - OLTON,2023-02-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-02-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
723349,BROOK LANE - OLTON,2023-02-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.82
723349,BROOK LANE - OLTON,2023-02-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
723349,BROOK LANE - OLTON,2023-02-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-02-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-02-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
723349,BROOK LANE - OLTON,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
723349,BROOK LANE - OLTON,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.42
723349,BROOK LANE - OLTON,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
723349,BROOK LANE - OLTON,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.58
723349,BROOK LANE - OLTON,2023-02-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-02-10T13:40:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
723349,BROOK LANE - OLTON,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
723349,BROOK LANE - OLTON,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-02-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
723349,BROOK LANE - OLTON,2023-02-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-02-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.42
723349,BROOK LANE - OLTON,2023-02-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-02-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
723349,BROOK LANE - OLTON,2023-02-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.58
723349,BROOK LANE - OLTON,2023-02-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-02-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-02-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-02-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.99
723349,BROOK LANE - OLTON,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
723349,BROOK LANE - OLTON,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.12
723349,BROOK LANE - OLTON,2023-02-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
723349,BROOK LANE - OLTON,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-02-10T13:30:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
723349,BROOK LANE - OLTON,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
723349,BROOK LANE - OLTON,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
723349,BROOK LANE - OLTON,2023-02-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-02-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-02-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.99
723349,BROOK LANE - OLTON,2023-02-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-02-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
723349,BROOK LANE - OLTON,2023-02-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.12
723349,BROOK LANE - OLTON,2023-02-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
723349,BROOK LANE - OLTON,2023-02-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-02-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-02-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
723349,BROOK LANE - OLTON,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.91
723349,BROOK LANE - OLTON,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
723349,BROOK LANE - OLTON,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.64
723349,BROOK LANE - OLTON,2023-02-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
723349,BROOK LANE - OLTON,2023-02-10T13:20:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
723349,BROOK LANE - OLTON,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
723349,BROOK LANE - OLTON,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-02-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
723349,BROOK LANE - OLTON,2023-02-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.91
723349,BROOK LANE - OLTON,2023-02-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-02-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
723349,BROOK LANE - OLTON,2023-02-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.64
723349,BROOK LANE - OLTON,2023-02-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-02-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-02-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
723349,BROOK LANE - OLTON,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.22
723349,BROOK LANE - OLTON,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
723349,BROOK LANE - OLTON,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.04
723349,BROOK LANE - OLTON,2023-02-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
723349,BROOK LANE - OLTON,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
723349,BROOK LANE - OLTON,2023-02-10T13:10:00.000+00:00,transformer,,Temperature,C,18.7
723349,BROOK LANE - OLTON,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
723349,BROOK LANE - OLTON,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-02-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-02-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-02-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.22
723349,BROOK LANE - OLTON,2023-02-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-02-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
723349,BROOK LANE - OLTON,2023-02-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.04
