Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
723349,BROOK LANE - OLTON,2023-02-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-02-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
723349,BROOK LANE - OLTON,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.16
723349,BROOK LANE - OLTON,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.4
723349,BROOK LANE - OLTON,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
723349,BROOK LANE - OLTON,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.94
723349,BROOK LANE - OLTON,2023-02-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
723349,BROOK LANE - OLTON,2023-02-10T13:00:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
723349,BROOK LANE - OLTON,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-02-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
723349,BROOK LANE - OLTON,2023-02-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-02-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.4
723349,BROOK LANE - OLTON,2023-02-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-02-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
723349,BROOK LANE - OLTON,2023-02-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.94
723349,BROOK LANE - OLTON,2023-02-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-02-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-02-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-02-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
723349,BROOK LANE - OLTON,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.37
723349,BROOK LANE - OLTON,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.59
723349,BROOK LANE - OLTON,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.36
723349,BROOK LANE - OLTON,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
723349,BROOK LANE - OLTON,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.52
723349,BROOK LANE - OLTON,2023-02-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
723349,BROOK LANE - OLTON,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
723349,BROOK LANE - OLTON,2023-02-10T12:50:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-02-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
723349,BROOK LANE - OLTON,2023-02-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-02-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.59
723349,BROOK LANE - OLTON,2023-02-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
723349,BROOK LANE - OLTON,2023-02-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
723349,BROOK LANE - OLTON,2023-02-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.52
723349,BROOK LANE - OLTON,2023-02-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-02-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-02-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
723349,BROOK LANE - OLTON,2023-02-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
723349,BROOK LANE - OLTON,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.13
723349,BROOK LANE - OLTON,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
723349,BROOK LANE - OLTON,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.23
723349,BROOK LANE - OLTON,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.27
723349,BROOK LANE - OLTON,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
723349,BROOK LANE - OLTON,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.52
723349,BROOK LANE - OLTON,2023-02-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
723349,BROOK LANE - OLTON,2023-02-10T12:40:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-02-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
723349,BROOK LANE - OLTON,2023-02-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
723349,BROOK LANE - OLTON,2023-02-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.23
723349,BROOK LANE - OLTON,2023-02-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.27
723349,BROOK LANE - OLTON,2023-02-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
723349,BROOK LANE - OLTON,2023-02-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.52
723349,BROOK LANE - OLTON,2023-02-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-02-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-02-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-02-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
723349,BROOK LANE - OLTON,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.22
723349,BROOK LANE - OLTON,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.45
723349,BROOK LANE - OLTON,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
723349,BROOK LANE - OLTON,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.18
723349,BROOK LANE - OLTON,2023-02-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
723349,BROOK LANE - OLTON,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
723349,BROOK LANE - OLTON,2023-02-10T12:30:00.000+00:00,transformer,,Temperature,C,18.2
723349,BROOK LANE - OLTON,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-02-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
723349,BROOK LANE - OLTON,2023-02-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-02-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.45
723349,BROOK LANE - OLTON,2023-02-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-02-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
723349,BROOK LANE - OLTON,2023-02-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.18
723349,BROOK LANE - OLTON,2023-02-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-02-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-02-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
723349,BROOK LANE - OLTON,2023-02-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
723349,BROOK LANE - OLTON,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.69
723349,BROOK LANE - OLTON,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.87
723349,BROOK LANE - OLTON,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.34
723349,BROOK LANE - OLTON,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
723349,BROOK LANE - OLTON,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.2
723349,BROOK LANE - OLTON,2023-02-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-02-10T12:20:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
723349,BROOK LANE - OLTON,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-02-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
723349,BROOK LANE - OLTON,2023-02-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-02-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.87
723349,BROOK LANE - OLTON,2023-02-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
723349,BROOK LANE - OLTON,2023-02-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.55
723349,BROOK LANE - OLTON,2023-02-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.2
723349,BROOK LANE - OLTON,2023-02-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-02-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-02-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-02-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
723349,BROOK LANE - OLTON,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.75
723349,BROOK LANE - OLTON,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
723349,BROOK LANE - OLTON,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.26
723349,BROOK LANE - OLTON,2023-02-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
723349,BROOK LANE - OLTON,2023-02-10T12:10:00.000+00:00,transformer,,Temperature,C,17.7
723349,BROOK LANE - OLTON,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
723349,BROOK LANE - OLTON,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-02-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
723349,BROOK LANE - OLTON,2023-02-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-02-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.75
723349,BROOK LANE - OLTON,2023-02-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-02-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
723349,BROOK LANE - OLTON,2023-02-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.26
723349,BROOK LANE - OLTON,2023-02-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-02-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-02-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-02-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
723349,BROOK LANE - OLTON,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
723349,BROOK LANE - OLTON,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.55
723349,BROOK LANE - OLTON,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
723349,BROOK LANE - OLTON,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.58
723349,BROOK LANE - OLTON,2023-02-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
723349,BROOK LANE - OLTON,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
723349,BROOK LANE - OLTON,2023-02-10T12:00:00.000+00:00,transformer,,Temperature,C,17.5
723349,BROOK LANE - OLTON,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-02-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
723349,BROOK LANE - OLTON,2023-02-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-02-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.55
723349,BROOK LANE - OLTON,2023-02-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-02-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
723349,BROOK LANE - OLTON,2023-02-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.58
723349,BROOK LANE - OLTON,2023-02-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
723349,BROOK LANE - OLTON,2023-02-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-02-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
723349,BROOK LANE - OLTON,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
723349,BROOK LANE - OLTON,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.35
723349,BROOK LANE - OLTON,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
723349,BROOK LANE - OLTON,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.51
723349,BROOK LANE - OLTON,2023-02-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
723349,BROOK LANE - OLTON,2023-02-10T11:50:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
723349,BROOK LANE - OLTON,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-02-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
723349,BROOK LANE - OLTON,2023-02-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-02-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.35
723349,BROOK LANE - OLTON,2023-02-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-02-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
723349,BROOK LANE - OLTON,2023-02-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.51
723349,BROOK LANE - OLTON,2023-02-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-02-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-02-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
723349,BROOK LANE - OLTON,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
723349,BROOK LANE - OLTON,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.27
723349,BROOK LANE - OLTON,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
723349,BROOK LANE - OLTON,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.44
723349,BROOK LANE - OLTON,2023-02-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
723349,BROOK LANE - OLTON,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
723349,BROOK LANE - OLTON,2023-02-10T11:40:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
723349,BROOK LANE - OLTON,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
723349,BROOK LANE - OLTON,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
723349,BROOK LANE - OLTON,2023-02-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
723349,BROOK LANE - OLTON,2023-02-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-02-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.27
723349,BROOK LANE - OLTON,2023-02-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-02-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
723349,BROOK LANE - OLTON,2023-02-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.44
723349,BROOK LANE - OLTON,2023-02-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
723349,BROOK LANE - OLTON,2023-02-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-02-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
723349,BROOK LANE - OLTON,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
723349,BROOK LANE - OLTON,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.29
723349,BROOK LANE - OLTON,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
723349,BROOK LANE - OLTON,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.36
723349,BROOK LANE - OLTON,2023-02-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
723349,BROOK LANE - OLTON,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
723349,BROOK LANE - OLTON,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
723349,BROOK LANE - OLTON,2023-02-10T11:30:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
723349,BROOK LANE - OLTON,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
723349,BROOK LANE - OLTON,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
723349,BROOK LANE - OLTON,2023-02-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
723349,BROOK LANE - OLTON,2023-02-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-02-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.29
723349,BROOK LANE - OLTON,2023-02-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
723349,BROOK LANE - OLTON,2023-02-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.36
723349,BROOK LANE - OLTON,2023-02-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
723349,BROOK LANE - OLTON,2023-02-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
723349,BROOK LANE - OLTON,2023-02-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
723349,BROOK LANE - OLTON,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
723349,BROOK LANE - OLTON,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.73
723349,BROOK LANE - OLTON,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
723349,BROOK LANE - OLTON,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.96
723349,BROOK LANE - OLTON,2023-02-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
723349,BROOK LANE - OLTON,2023-02-10T11:20:00.000+00:00,transformer,,Temperature,C,16.8
723349,BROOK LANE - OLTON,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
723349,BROOK LANE - OLTON,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
723349,BROOK LANE - OLTON,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
723349,BROOK LANE - OLTON,2023-02-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
723349,BROOK LANE - OLTON,2023-02-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-02-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.73
723349,BROOK LANE - OLTON,2023-02-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-02-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
723349,BROOK LANE - OLTON,2023-02-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.96
723349,BROOK LANE - OLTON,2023-02-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-02-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-02-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
723349,BROOK LANE - OLTON,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
723349,BROOK LANE - OLTON,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.72
723349,BROOK LANE - OLTON,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
723349,BROOK LANE - OLTON,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.28
723349,BROOK LANE - OLTON,2023-02-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.5
723349,BROOK LANE - OLTON,2023-02-10T11:10:00.000+00:00,transformer,,Temperature,C,16.6
723349,BROOK LANE - OLTON,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
723349,BROOK LANE - OLTON,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
723349,BROOK LANE - OLTON,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
723349,BROOK LANE - OLTON,2023-02-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
723349,BROOK LANE - OLTON,2023-02-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-02-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.72
723349,BROOK LANE - OLTON,2023-02-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-02-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
723349,BROOK LANE - OLTON,2023-02-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.28
723349,BROOK LANE - OLTON,2023-02-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-02-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-02-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-02-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
723349,BROOK LANE - OLTON,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.85
723349,BROOK LANE - OLTON,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
723349,BROOK LANE - OLTON,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.74
723349,BROOK LANE - OLTON,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
723349,BROOK LANE - OLTON,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.76
723349,BROOK LANE - OLTON,2023-02-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.5
723349,BROOK LANE - OLTON,2023-02-10T11:00:00.000+00:00,transformer,,Temperature,C,16.4
723349,BROOK LANE - OLTON,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
723349,BROOK LANE - OLTON,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
723349,BROOK LANE - OLTON,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
723349,BROOK LANE - OLTON,2023-02-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
723349,BROOK LANE - OLTON,2023-02-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
723349,BROOK LANE - OLTON,2023-02-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.74
723349,BROOK LANE - OLTON,2023-02-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-02-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
723349,BROOK LANE - OLTON,2023-02-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.76
723349,BROOK LANE - OLTON,2023-02-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-02-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-02-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-02-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
723349,BROOK LANE - OLTON,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
723349,BROOK LANE - OLTON,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
723349,BROOK LANE - OLTON,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.8
723349,BROOK LANE - OLTON,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
723349,BROOK LANE - OLTON,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.38
723349,BROOK LANE - OLTON,2023-02-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
723349,BROOK LANE - OLTON,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
723349,BROOK LANE - OLTON,2023-02-10T10:50:00.000+00:00,transformer,,Temperature,C,16.3
723349,BROOK LANE - OLTON,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
723349,BROOK LANE - OLTON,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
723349,BROOK LANE - OLTON,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
723349,BROOK LANE - OLTON,2023-02-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
723349,BROOK LANE - OLTON,2023-02-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
723349,BROOK LANE - OLTON,2023-02-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.8
723349,BROOK LANE - OLTON,2023-02-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-02-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
723349,BROOK LANE - OLTON,2023-02-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.38
723349,BROOK LANE - OLTON,2023-02-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-02-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-02-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
723349,BROOK LANE - OLTON,2023-02-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
723349,BROOK LANE - OLTON,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.38
723349,BROOK LANE - OLTON,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
723349,BROOK LANE - OLTON,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.19
723349,BROOK LANE - OLTON,2023-02-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
723349,BROOK LANE - OLTON,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
723349,BROOK LANE - OLTON,2023-02-10T10:40:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
723349,BROOK LANE - OLTON,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
723349,BROOK LANE - OLTON,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
723349,BROOK LANE - OLTON,2023-02-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-02-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-02-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.38
723349,BROOK LANE - OLTON,2023-02-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-02-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
723349,BROOK LANE - OLTON,2023-02-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.19
723349,BROOK LANE - OLTON,2023-02-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-02-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-02-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
723349,BROOK LANE - OLTON,2023-02-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
723349,BROOK LANE - OLTON,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
723349,BROOK LANE - OLTON,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.51
723349,BROOK LANE - OLTON,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
723349,BROOK LANE - OLTON,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.03
723349,BROOK LANE - OLTON,2023-02-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-02-10T10:30:00.000+00:00,transformer,,Temperature,C,16.0
723349,BROOK LANE - OLTON,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
723349,BROOK LANE - OLTON,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
723349,BROOK LANE - OLTON,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
723349,BROOK LANE - OLTON,2023-02-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
723349,BROOK LANE - OLTON,2023-02-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-02-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.51
723349,BROOK LANE - OLTON,2023-02-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-02-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
723349,BROOK LANE - OLTON,2023-02-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.03
723349,BROOK LANE - OLTON,2023-02-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-02-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-02-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-02-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.49
723349,BROOK LANE - OLTON,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.37
723349,BROOK LANE - OLTON,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
723349,BROOK LANE - OLTON,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.69
723349,BROOK LANE - OLTON,2023-02-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
723349,BROOK LANE - OLTON,2023-02-10T10:20:00.000+00:00,transformer,,Temperature,C,15.8
723349,BROOK LANE - OLTON,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
723349,BROOK LANE - OLTON,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
723349,BROOK LANE - OLTON,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
723349,BROOK LANE - OLTON,2023-02-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
723349,BROOK LANE - OLTON,2023-02-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-02-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.37
723349,BROOK LANE - OLTON,2023-02-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-02-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
723349,BROOK LANE - OLTON,2023-02-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.69
723349,BROOK LANE - OLTON,2023-02-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-02-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-02-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-02-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
723349,BROOK LANE - OLTON,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
723349,BROOK LANE - OLTON,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.77
723349,BROOK LANE - OLTON,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
723349,BROOK LANE - OLTON,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.62
723349,BROOK LANE - OLTON,2023-02-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
723349,BROOK LANE - OLTON,2023-02-10T10:10:00.000+00:00,transformer,,Temperature,C,15.6
723349,BROOK LANE - OLTON,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
723349,BROOK LANE - OLTON,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
723349,BROOK LANE - OLTON,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
723349,BROOK LANE - OLTON,2023-02-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
723349,BROOK LANE - OLTON,2023-02-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-02-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.77
723349,BROOK LANE - OLTON,2023-02-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-02-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
723349,BROOK LANE - OLTON,2023-02-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.62
723349,BROOK LANE - OLTON,2023-02-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-02-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-02-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-02-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
723349,BROOK LANE - OLTON,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
723349,BROOK LANE - OLTON,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.16
723349,BROOK LANE - OLTON,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
723349,BROOK LANE - OLTON,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.0
723349,BROOK LANE - OLTON,2023-02-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
723349,BROOK LANE - OLTON,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
723349,BROOK LANE - OLTON,2023-02-10T10:00:00.000+00:00,transformer,,Temperature,C,15.4
723349,BROOK LANE - OLTON,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
723349,BROOK LANE - OLTON,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
723349,BROOK LANE - OLTON,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
723349,BROOK LANE - OLTON,2023-02-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
723349,BROOK LANE - OLTON,2023-02-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-02-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.16
723349,BROOK LANE - OLTON,2023-02-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-02-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
723349,BROOK LANE - OLTON,2023-02-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
723349,BROOK LANE - OLTON,2023-02-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-02-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-02-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
723349,BROOK LANE - OLTON,2023-02-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
723349,BROOK LANE - OLTON,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
723349,BROOK LANE - OLTON,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.25
723349,BROOK LANE - OLTON,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
723349,BROOK LANE - OLTON,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.59
723349,BROOK LANE - OLTON,2023-02-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
