Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.8
723349,BROOK LANE - OLTON,2023-02-10T09:50:00.000+00:00,transformer,,Temperature,C,15.2
723349,BROOK LANE - OLTON,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
723349,BROOK LANE - OLTON,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
723349,BROOK LANE - OLTON,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
723349,BROOK LANE - OLTON,2023-02-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
723349,BROOK LANE - OLTON,2023-02-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-02-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.25
723349,BROOK LANE - OLTON,2023-02-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-02-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
723349,BROOK LANE - OLTON,2023-02-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.59
723349,BROOK LANE - OLTON,2023-02-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
723349,BROOK LANE - OLTON,2023-02-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-02-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-02-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
723349,BROOK LANE - OLTON,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
723349,BROOK LANE - OLTON,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.93
723349,BROOK LANE - OLTON,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
723349,BROOK LANE - OLTON,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.06
723349,BROOK LANE - OLTON,2023-02-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
723349,BROOK LANE - OLTON,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
723349,BROOK LANE - OLTON,2023-02-10T09:40:00.000+00:00,transformer,,Temperature,C,15.1
723349,BROOK LANE - OLTON,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
723349,BROOK LANE - OLTON,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
723349,BROOK LANE - OLTON,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
723349,BROOK LANE - OLTON,2023-02-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
723349,BROOK LANE - OLTON,2023-02-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-02-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.93
723349,BROOK LANE - OLTON,2023-02-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-02-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
723349,BROOK LANE - OLTON,2023-02-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.07
723349,BROOK LANE - OLTON,2023-02-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
723349,BROOK LANE - OLTON,2023-02-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-02-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-02-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
723349,BROOK LANE - OLTON,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,31.03
723349,BROOK LANE - OLTON,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
723349,BROOK LANE - OLTON,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-19.31
723349,BROOK LANE - OLTON,2023-02-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,119.6
723349,BROOK LANE - OLTON,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
723349,BROOK LANE - OLTON,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.5
723349,BROOK LANE - OLTON,2023-02-10T09:30:00.000+00:00,transformer,,Temperature,C,15.0
723349,BROOK LANE - OLTON,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
723349,BROOK LANE - OLTON,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
723349,BROOK LANE - OLTON,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
723349,BROOK LANE - OLTON,2023-02-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-02-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-02-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.03
723349,BROOK LANE - OLTON,2023-02-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-02-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
723349,BROOK LANE - OLTON,2023-02-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.31
723349,BROOK LANE - OLTON,2023-02-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
723349,BROOK LANE - OLTON,2023-02-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-02-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
723349,BROOK LANE - OLTON,2023-02-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
723349,BROOK LANE - OLTON,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,30.28
723349,BROOK LANE - OLTON,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
723349,BROOK LANE - OLTON,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-19.23
723349,BROOK LANE - OLTON,2023-02-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,123.2
723349,BROOK LANE - OLTON,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
723349,BROOK LANE - OLTON,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.2
723349,BROOK LANE - OLTON,2023-02-10T09:20:00.000+00:00,transformer,,Temperature,C,14.8
723349,BROOK LANE - OLTON,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
723349,BROOK LANE - OLTON,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
723349,BROOK LANE - OLTON,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
723349,BROOK LANE - OLTON,2023-02-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-02-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-02-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.28
723349,BROOK LANE - OLTON,2023-02-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-02-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.72
723349,BROOK LANE - OLTON,2023-02-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.23
723349,BROOK LANE - OLTON,2023-02-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
723349,BROOK LANE - OLTON,2023-02-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-02-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
723349,BROOK LANE - OLTON,2023-02-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
723349,BROOK LANE - OLTON,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.94
723349,BROOK LANE - OLTON,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.49
723349,BROOK LANE - OLTON,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
723349,BROOK LANE - OLTON,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.9
723349,BROOK LANE - OLTON,2023-02-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.7
723349,BROOK LANE - OLTON,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
723349,BROOK LANE - OLTON,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.2
723349,BROOK LANE - OLTON,2023-02-10T09:10:00.000+00:00,transformer,,Temperature,C,14.7
723349,BROOK LANE - OLTON,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
723349,BROOK LANE - OLTON,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
723349,BROOK LANE - OLTON,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
723349,BROOK LANE - OLTON,2023-02-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
723349,BROOK LANE - OLTON,2023-02-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-02-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.49
723349,BROOK LANE - OLTON,2023-02-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-02-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
723349,BROOK LANE - OLTON,2023-02-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.9
723349,BROOK LANE - OLTON,2023-02-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
723349,BROOK LANE - OLTON,2023-02-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-02-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
723349,BROOK LANE - OLTON,2023-02-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
723349,BROOK LANE - OLTON,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
723349,BROOK LANE - OLTON,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.14
723349,BROOK LANE - OLTON,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
723349,BROOK LANE - OLTON,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.95
723349,BROOK LANE - OLTON,2023-02-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.5
723349,BROOK LANE - OLTON,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.4
723349,BROOK LANE - OLTON,2023-02-10T09:00:00.000+00:00,transformer,,Temperature,C,14.5
723349,BROOK LANE - OLTON,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
723349,BROOK LANE - OLTON,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
723349,BROOK LANE - OLTON,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-02-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
723349,BROOK LANE - OLTON,2023-02-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-02-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.14
723349,BROOK LANE - OLTON,2023-02-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-02-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
723349,BROOK LANE - OLTON,2023-02-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.95
723349,BROOK LANE - OLTON,2023-02-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
723349,BROOK LANE - OLTON,2023-02-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-02-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-02-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
723349,BROOK LANE - OLTON,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.76
723349,BROOK LANE - OLTON,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,31.76
723349,BROOK LANE - OLTON,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
723349,BROOK LANE - OLTON,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.91
723349,BROOK LANE - OLTON,2023-02-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.9
723349,BROOK LANE - OLTON,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
723349,BROOK LANE - OLTON,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.0
723349,BROOK LANE - OLTON,2023-02-10T08:50:00.000+00:00,transformer,,Temperature,C,14.3
723349,BROOK LANE - OLTON,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
723349,BROOK LANE - OLTON,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
723349,BROOK LANE - OLTON,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
723349,BROOK LANE - OLTON,2023-02-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
723349,BROOK LANE - OLTON,2023-02-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-02-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.76
723349,BROOK LANE - OLTON,2023-02-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-02-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
723349,BROOK LANE - OLTON,2023-02-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.91
723349,BROOK LANE - OLTON,2023-02-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
723349,BROOK LANE - OLTON,2023-02-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
723349,BROOK LANE - OLTON,2023-02-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
723349,BROOK LANE - OLTON,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
723349,BROOK LANE - OLTON,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.99
723349,BROOK LANE - OLTON,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
723349,BROOK LANE - OLTON,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.37
723349,BROOK LANE - OLTON,2023-02-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.0
723349,BROOK LANE - OLTON,2023-02-10T08:40:00.000+00:00,transformer,,Temperature,C,14.1
723349,BROOK LANE - OLTON,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
723349,BROOK LANE - OLTON,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
723349,BROOK LANE - OLTON,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
723349,BROOK LANE - OLTON,2023-02-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
723349,BROOK LANE - OLTON,2023-02-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-02-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.99
723349,BROOK LANE - OLTON,2023-02-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-02-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
723349,BROOK LANE - OLTON,2023-02-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.37
723349,BROOK LANE - OLTON,2023-02-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-02-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-02-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-02-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
723349,BROOK LANE - OLTON,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,30.1
723349,BROOK LANE - OLTON,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
723349,BROOK LANE - OLTON,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.48
723349,BROOK LANE - OLTON,2023-02-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.6
723349,BROOK LANE - OLTON,2023-02-10T08:30:00.000+00:00,transformer,,Temperature,C,14.0
723349,BROOK LANE - OLTON,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
723349,BROOK LANE - OLTON,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
723349,BROOK LANE - OLTON,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
723349,BROOK LANE - OLTON,2023-02-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-02-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-02-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.1
723349,BROOK LANE - OLTON,2023-02-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-02-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
723349,BROOK LANE - OLTON,2023-02-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.48
723349,BROOK LANE - OLTON,2023-02-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-02-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-02-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
723349,BROOK LANE - OLTON,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.62
723349,BROOK LANE - OLTON,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.5
723349,BROOK LANE - OLTON,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
723349,BROOK LANE - OLTON,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.67
723349,BROOK LANE - OLTON,2023-02-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.7
723349,BROOK LANE - OLTON,2023-02-10T08:20:00.000+00:00,transformer,,Temperature,C,13.8
723349,BROOK LANE - OLTON,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
723349,BROOK LANE - OLTON,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
723349,BROOK LANE - OLTON,2023-02-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
723349,BROOK LANE - OLTON,2023-02-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-02-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.5
723349,BROOK LANE - OLTON,2023-02-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-02-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
723349,BROOK LANE - OLTON,2023-02-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.67
723349,BROOK LANE - OLTON,2023-02-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-02-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-02-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-02-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
723349,BROOK LANE - OLTON,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
723349,BROOK LANE - OLTON,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.82
723349,BROOK LANE - OLTON,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.64
723349,BROOK LANE - OLTON,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
723349,BROOK LANE - OLTON,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.12
723349,BROOK LANE - OLTON,2023-02-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
723349,BROOK LANE - OLTON,2023-02-10T08:10:00.000+00:00,transformer,,Temperature,C,13.8
723349,BROOK LANE - OLTON,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
723349,BROOK LANE - OLTON,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
723349,BROOK LANE - OLTON,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-02-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
723349,BROOK LANE - OLTON,2023-02-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-02-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.82
723349,BROOK LANE - OLTON,2023-02-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
723349,BROOK LANE - OLTON,2023-02-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
723349,BROOK LANE - OLTON,2023-02-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.12
723349,BROOK LANE - OLTON,2023-02-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-02-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-02-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-02-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
723349,BROOK LANE - OLTON,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
723349,BROOK LANE - OLTON,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.46
723349,BROOK LANE - OLTON,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
723349,BROOK LANE - OLTON,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.44
723349,BROOK LANE - OLTON,2023-02-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.2
723349,BROOK LANE - OLTON,2023-02-10T08:00:00.000+00:00,transformer,,Temperature,C,13.7
723349,BROOK LANE - OLTON,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
723349,BROOK LANE - OLTON,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
723349,BROOK LANE - OLTON,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-02-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
723349,BROOK LANE - OLTON,2023-02-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-02-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.46
723349,BROOK LANE - OLTON,2023-02-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-02-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
723349,BROOK LANE - OLTON,2023-02-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.44
723349,BROOK LANE - OLTON,2023-02-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-02-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-02-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
723349,BROOK LANE - OLTON,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
723349,BROOK LANE - OLTON,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.66
723349,BROOK LANE - OLTON,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
723349,BROOK LANE - OLTON,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.01
723349,BROOK LANE - OLTON,2023-02-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
723349,BROOK LANE - OLTON,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.2
723349,BROOK LANE - OLTON,2023-02-10T07:50:00.000+00:00,transformer,,Temperature,C,13.6
723349,BROOK LANE - OLTON,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
723349,BROOK LANE - OLTON,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
723349,BROOK LANE - OLTON,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
723349,BROOK LANE - OLTON,2023-02-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
723349,BROOK LANE - OLTON,2023-02-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-02-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.66
723349,BROOK LANE - OLTON,2023-02-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-02-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
723349,BROOK LANE - OLTON,2023-02-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.01
723349,BROOK LANE - OLTON,2023-02-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-02-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
723349,BROOK LANE - OLTON,2023-02-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
723349,BROOK LANE - OLTON,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
723349,BROOK LANE - OLTON,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.7
723349,BROOK LANE - OLTON,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.2
723349,BROOK LANE - OLTON,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.44
723349,BROOK LANE - OLTON,2023-02-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.0
723349,BROOK LANE - OLTON,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.3
723349,BROOK LANE - OLTON,2023-02-10T07:40:00.000+00:00,transformer,,Temperature,C,13.5
723349,BROOK LANE - OLTON,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
723349,BROOK LANE - OLTON,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
723349,BROOK LANE - OLTON,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-02-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
723349,BROOK LANE - OLTON,2023-02-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-02-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.7
723349,BROOK LANE - OLTON,2023-02-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-02-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
723349,BROOK LANE - OLTON,2023-02-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.44
723349,BROOK LANE - OLTON,2023-02-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
723349,BROOK LANE - OLTON,2023-02-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-02-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-02-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
723349,BROOK LANE - OLTON,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.9
723349,BROOK LANE - OLTON,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.85
723349,BROOK LANE - OLTON,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.86
723349,BROOK LANE - OLTON,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.58
723349,BROOK LANE - OLTON,2023-02-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.3
723349,BROOK LANE - OLTON,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
723349,BROOK LANE - OLTON,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.8
723349,BROOK LANE - OLTON,2023-02-10T07:30:00.000+00:00,transformer,,Temperature,C,13.5
723349,BROOK LANE - OLTON,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
723349,BROOK LANE - OLTON,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
723349,BROOK LANE - OLTON,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-02-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
723349,BROOK LANE - OLTON,2023-02-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-02-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.85
723349,BROOK LANE - OLTON,2023-02-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-02-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
723349,BROOK LANE - OLTON,2023-02-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.58
723349,BROOK LANE - OLTON,2023-02-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
723349,BROOK LANE - OLTON,2023-02-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-02-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
723349,BROOK LANE - OLTON,2023-02-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
723349,BROOK LANE - OLTON,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
723349,BROOK LANE - OLTON,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.65
723349,BROOK LANE - OLTON,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
723349,BROOK LANE - OLTON,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.54
723349,BROOK LANE - OLTON,2023-02-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.4
723349,BROOK LANE - OLTON,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.1
723349,BROOK LANE - OLTON,2023-02-10T07:20:00.000+00:00,transformer,,Temperature,C,13.5
723349,BROOK LANE - OLTON,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
723349,BROOK LANE - OLTON,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
723349,BROOK LANE - OLTON,2023-02-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
723349,BROOK LANE - OLTON,2023-02-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-02-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.65
723349,BROOK LANE - OLTON,2023-02-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-02-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
723349,BROOK LANE - OLTON,2023-02-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.54
723349,BROOK LANE - OLTON,2023-02-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
723349,BROOK LANE - OLTON,2023-02-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-02-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-02-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
723349,BROOK LANE - OLTON,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
723349,BROOK LANE - OLTON,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.51
723349,BROOK LANE - OLTON,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
723349,BROOK LANE - OLTON,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.93
723349,BROOK LANE - OLTON,2023-02-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
723349,BROOK LANE - OLTON,2023-02-10T07:10:00.000+00:00,transformer,,Temperature,C,13.5
723349,BROOK LANE - OLTON,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-02-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
723349,BROOK LANE - OLTON,2023-02-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-02-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.51
723349,BROOK LANE - OLTON,2023-02-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-02-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
723349,BROOK LANE - OLTON,2023-02-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.93
723349,BROOK LANE - OLTON,2023-02-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-02-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-02-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-02-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
723349,BROOK LANE - OLTON,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.69
723349,BROOK LANE - OLTON,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.14
723349,BROOK LANE - OLTON,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.88
723349,BROOK LANE - OLTON,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
723349,BROOK LANE - OLTON,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.63
723349,BROOK LANE - OLTON,2023-02-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-02-10T07:00:00.000+00:00,transformer,,Temperature,C,13.5
723349,BROOK LANE - OLTON,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
723349,BROOK LANE - OLTON,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-02-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
723349,BROOK LANE - OLTON,2023-02-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-02-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
723349,BROOK LANE - OLTON,2023-02-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
723349,BROOK LANE - OLTON,2023-02-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
723349,BROOK LANE - OLTON,2023-02-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.63
723349,BROOK LANE - OLTON,2023-02-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-02-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-02-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-02-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.75
723349,BROOK LANE - OLTON,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.74
723349,BROOK LANE - OLTON,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.4
723349,BROOK LANE - OLTON,2023-02-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-02-10T06:50:00.000+00:00,transformer,,Temperature,C,13.6
723349,BROOK LANE - OLTON,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
723349,BROOK LANE - OLTON,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
723349,BROOK LANE - OLTON,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-02-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-02-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-02-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
723349,BROOK LANE - OLTON,2023-02-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-02-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
723349,BROOK LANE - OLTON,2023-02-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.39
723349,BROOK LANE - OLTON,2023-02-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-02-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-02-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-02-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.57
723349,BROOK LANE - OLTON,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.49
723349,BROOK LANE - OLTON,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.46
723349,BROOK LANE - OLTON,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.87
723349,BROOK LANE - OLTON,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.3
723349,BROOK LANE - OLTON,2023-02-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
723349,BROOK LANE - OLTON,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-02-10T06:40:00.000+00:00,transformer,,Temperature,C,13.7
723349,BROOK LANE - OLTON,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-02-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
