Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-02-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
723349,BROOK LANE - OLTON,2023-02-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.47
723349,BROOK LANE - OLTON,2023-02-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.87
723349,BROOK LANE - OLTON,2023-02-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.3
723349,BROOK LANE - OLTON,2023-02-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
723349,BROOK LANE - OLTON,2023-02-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-02-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
723349,BROOK LANE - OLTON,2023-02-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.5
723349,BROOK LANE - OLTON,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.61
723349,BROOK LANE - OLTON,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.41
723349,BROOK LANE - OLTON,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.49
723349,BROOK LANE - OLTON,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.73
723349,BROOK LANE - OLTON,2023-02-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-02-10T06:30:00.000+00:00,transformer,,Temperature,C,13.8
723349,BROOK LANE - OLTON,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-02-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
723349,BROOK LANE - OLTON,2023-02-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-02-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
723349,BROOK LANE - OLTON,2023-02-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.41
723349,BROOK LANE - OLTON,2023-02-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
723349,BROOK LANE - OLTON,2023-02-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.73
723349,BROOK LANE - OLTON,2023-02-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-02-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-02-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-02-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
723349,BROOK LANE - OLTON,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.31
723349,BROOK LANE - OLTON,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
723349,BROOK LANE - OLTON,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.39
723349,BROOK LANE - OLTON,2023-02-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
723349,BROOK LANE - OLTON,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
723349,BROOK LANE - OLTON,2023-02-10T06:20:00.000+00:00,transformer,,Temperature,C,13.8
723349,BROOK LANE - OLTON,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
723349,BROOK LANE - OLTON,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-02-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
723349,BROOK LANE - OLTON,2023-02-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-02-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.01
723349,BROOK LANE - OLTON,2023-02-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.35
723349,BROOK LANE - OLTON,2023-02-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
723349,BROOK LANE - OLTON,2023-02-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.57
723349,BROOK LANE - OLTON,2023-02-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
723349,BROOK LANE - OLTON,2023-02-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-02-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,413.7
723349,BROOK LANE - OLTON,2023-02-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,7783.0
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.43
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.55
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.47
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.75
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.3
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.76
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,transformer,,Temperature,C,13.9
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.85
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.51
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-02-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.23
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.4
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.98
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,transformer,,Temperature,C,13.9
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.21
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.53
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-02-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.15
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.13
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,transformer,,Temperature,C,14.0
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-02-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.54
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.56
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.15
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,transformer,,Temperature,C,14.1
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.69
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
723349,BROOK LANE - OLTON,2023-02-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.58
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.04
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.31
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,transformer,,Temperature,C,14.2
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.68
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
723349,BROOK LANE - OLTON,2023-02-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.21
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.31
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.24
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.43
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,transformer,,Temperature,C,14.3
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.45
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.83
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
723349,BROOK LANE - OLTON,2023-02-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.78
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.97
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.96
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,transformer,,Temperature,C,14.4
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.75
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.85
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.91
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
723349,BROOK LANE - OLTON,2023-02-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.26
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.77
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.09
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,transformer,,Temperature,C,14.5
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.03
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.33
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.54
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-02-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.1
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.18
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.78
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,transformer,,Temperature,C,14.6
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.12
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-02-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.49
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.86
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.88
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,transformer,,Temperature,C,14.8
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.72
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
723349,BROOK LANE - OLTON,2023-02-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.1
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.48
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.81
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,transformer,,Temperature,C,14.9
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
723349,BROOK LANE - OLTON,2023-02-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.5
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.85
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.65
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,transformer,,Temperature,C,15.0
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
723349,BROOK LANE - OLTON,2023-02-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.58
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.9
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.26
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
