Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,transformer,,Temperature,C,15.1
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.85
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
723349,BROOK LANE - OLTON,2023-02-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.81
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.2
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.18
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,transformer,,Temperature,C,15.2
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-02-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.58
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.75
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.02
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.97
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,transformer,,Temperature,C,15.3
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-02-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.93
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.98
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.29
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.18
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,transformer,,Temperature,C,15.4
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.78
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.95
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-02-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.76
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.71
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.62
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.37
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.2
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,transformer,,Temperature,C,15.5
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.2
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
723349,BROOK LANE - OLTON,2023-02-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.71
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.68
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.48
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.15
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.8
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,transformer,,Temperature,C,15.6
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.98
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.69
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
723349,BROOK LANE - OLTON,2023-02-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.7
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.8
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.97
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.19
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.86
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,transformer,,Temperature,C,15.7
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.13
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
723349,BROOK LANE - OLTON,2023-02-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.67
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.62
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.17
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.14
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.01
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,transformer,,Temperature,C,15.8
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.95
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.02
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-02-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.36
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.17
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,transformer,,Temperature,C,15.8
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.58
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.07
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-02-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.59
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.19
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.29
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.74
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,transformer,,Temperature,C,16.0
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.78
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-02-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.44
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.07
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.04
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.66
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.06
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,transformer,,Temperature,C,16.2
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.78
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
723349,BROOK LANE - OLTON,2023-02-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.01
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.09
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.87
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,transformer,,Temperature,C,16.3
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.87
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-02-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.66
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.64
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.19
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.94
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.96
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,transformer,,Temperature,C,16.5
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.92
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-02-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.3
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.56
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.03
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.09
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.97
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,transformer,,Temperature,C,16.7
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.52
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
723349,BROOK LANE - OLTON,2023-02-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.09
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.54
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.99
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.43
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
