Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,transformer,,Temperature,C,16.8
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.99
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.55
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.97
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
723349,BROOK LANE - OLTON,2023-02-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.74
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.29
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.85
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.48
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-02-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.15
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.1
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.05
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.53
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-02-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.64
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.75
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.49
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
723349,BROOK LANE - OLTON,2023-02-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.66
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.81
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.24
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,transformer,,Temperature,C,17.5
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.79
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
723349,BROOK LANE - OLTON,2023-02-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.33
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.26
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.45
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,transformer,,Temperature,C,17.6
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.93
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-02-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.31
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.56
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.57
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,transformer,,Temperature,C,17.8
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.92
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.39
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
723349,BROOK LANE - OLTON,2023-02-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.98
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.74
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.66
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.19
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
723349,BROOK LANE - OLTON,2023-02-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.82
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.82
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.2
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.58
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,transformer,,Temperature,C,18.2
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.01
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.4
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-02-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.78
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.2
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.84
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.86
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.51
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-02-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.31
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.49
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.68
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.79
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-02-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.21
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.44
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.76
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.76
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-02-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
723349,BROOK LANE - OLTON,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.97
723349,BROOK LANE - OLTON,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
723349,BROOK LANE - OLTON,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-02-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-02-11T23:50:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
723349,BROOK LANE - OLTON,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
723349,BROOK LANE - OLTON,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.75
723349,BROOK LANE - OLTON,2023-02-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
723349,BROOK LANE - OLTON,2023-02-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
723349,BROOK LANE - OLTON,2023-02-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-02-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
723349,BROOK LANE - OLTON,2023-02-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-02-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-02-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-02-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
723349,BROOK LANE - OLTON,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.1
723349,BROOK LANE - OLTON,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
723349,BROOK LANE - OLTON,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-02-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-02-11T23:40:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
723349,BROOK LANE - OLTON,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
723349,BROOK LANE - OLTON,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
723349,BROOK LANE - OLTON,2023-02-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
723349,BROOK LANE - OLTON,2023-02-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-02-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
723349,BROOK LANE - OLTON,2023-02-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-02-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
723349,BROOK LANE - OLTON,2023-02-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-02-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-02-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-02-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
723349,BROOK LANE - OLTON,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.41
723349,BROOK LANE - OLTON,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
723349,BROOK LANE - OLTON,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-02-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
723349,BROOK LANE - OLTON,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-02-11T23:30:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
723349,BROOK LANE - OLTON,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
723349,BROOK LANE - OLTON,2023-02-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
723349,BROOK LANE - OLTON,2023-02-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-02-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
723349,BROOK LANE - OLTON,2023-02-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-02-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
723349,BROOK LANE - OLTON,2023-02-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-02-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-02-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-02-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
723349,BROOK LANE - OLTON,2023-02-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
723349,BROOK LANE - OLTON,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.42
723349,BROOK LANE - OLTON,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
723349,BROOK LANE - OLTON,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-02-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
723349,BROOK LANE - OLTON,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-02-11T23:20:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
723349,BROOK LANE - OLTON,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
