Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.63
723349,BROOK LANE - OLTON,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
723349,BROOK LANE - OLTON,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.92
723349,BROOK LANE - OLTON,2023-02-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
723349,BROOK LANE - OLTON,2023-02-11T20:00:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
723349,BROOK LANE - OLTON,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
723349,BROOK LANE - OLTON,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-02-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
723349,BROOK LANE - OLTON,2023-02-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-02-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.63
723349,BROOK LANE - OLTON,2023-02-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-02-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
723349,BROOK LANE - OLTON,2023-02-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.92
723349,BROOK LANE - OLTON,2023-02-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-02-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-02-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-02-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
723349,BROOK LANE - OLTON,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.55
723349,BROOK LANE - OLTON,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.1
723349,BROOK LANE - OLTON,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
723349,BROOK LANE - OLTON,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.28
723349,BROOK LANE - OLTON,2023-02-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
723349,BROOK LANE - OLTON,2023-02-11T19:50:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
723349,BROOK LANE - OLTON,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
723349,BROOK LANE - OLTON,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-02-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
723349,BROOK LANE - OLTON,2023-02-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-02-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.11
723349,BROOK LANE - OLTON,2023-02-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-02-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
723349,BROOK LANE - OLTON,2023-02-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.28
723349,BROOK LANE - OLTON,2023-02-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-02-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-02-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-02-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
723349,BROOK LANE - OLTON,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.39
723349,BROOK LANE - OLTON,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.14
723349,BROOK LANE - OLTON,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.05
723349,BROOK LANE - OLTON,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.33
723349,BROOK LANE - OLTON,2023-02-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
723349,BROOK LANE - OLTON,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
723349,BROOK LANE - OLTON,2023-02-11T19:40:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
723349,BROOK LANE - OLTON,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
723349,BROOK LANE - OLTON,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
723349,BROOK LANE - OLTON,2023-02-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
723349,BROOK LANE - OLTON,2023-02-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-02-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.14
723349,BROOK LANE - OLTON,2023-02-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-02-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
723349,BROOK LANE - OLTON,2023-02-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.33
723349,BROOK LANE - OLTON,2023-02-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-02-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-02-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
723349,BROOK LANE - OLTON,2023-02-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
723349,BROOK LANE - OLTON,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.1
723349,BROOK LANE - OLTON,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,17.98
723349,BROOK LANE - OLTON,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
723349,BROOK LANE - OLTON,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.34
723349,BROOK LANE - OLTON,2023-02-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
723349,BROOK LANE - OLTON,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-02-11T19:30:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
723349,BROOK LANE - OLTON,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
723349,BROOK LANE - OLTON,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
723349,BROOK LANE - OLTON,2023-02-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
723349,BROOK LANE - OLTON,2023-02-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-02-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.98
723349,BROOK LANE - OLTON,2023-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
723349,BROOK LANE - OLTON,2023-02-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.34
723349,BROOK LANE - OLTON,2023-02-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
723349,BROOK LANE - OLTON,2023-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.47
723349,BROOK LANE - OLTON,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.68
723349,BROOK LANE - OLTON,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.75
723349,BROOK LANE - OLTON,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.83
723349,BROOK LANE - OLTON,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.86
723349,BROOK LANE - OLTON,2023-02-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-02-11T19:20:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
723349,BROOK LANE - OLTON,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
723349,BROOK LANE - OLTON,2023-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.68
723349,BROOK LANE - OLTON,2023-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
723349,BROOK LANE - OLTON,2023-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
723349,BROOK LANE - OLTON,2023-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.86
723349,BROOK LANE - OLTON,2023-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.15
723349,BROOK LANE - OLTON,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.14
723349,BROOK LANE - OLTON,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.31
723349,BROOK LANE - OLTON,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
723349,BROOK LANE - OLTON,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.84
723349,BROOK LANE - OLTON,2023-02-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.3
723349,BROOK LANE - OLTON,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.9
723349,BROOK LANE - OLTON,2023-02-11T19:10:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
723349,BROOK LANE - OLTON,2023-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
723349,BROOK LANE - OLTON,2023-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.14
723349,BROOK LANE - OLTON,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
723349,BROOK LANE - OLTON,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
723349,BROOK LANE - OLTON,2023-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.84
723349,BROOK LANE - OLTON,2023-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
723349,BROOK LANE - OLTON,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
723349,BROOK LANE - OLTON,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.17
723349,BROOK LANE - OLTON,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.86
723349,BROOK LANE - OLTON,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.01
723349,BROOK LANE - OLTON,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
723349,BROOK LANE - OLTON,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.48
723349,BROOK LANE - OLTON,2023-02-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
723349,BROOK LANE - OLTON,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.4
723349,BROOK LANE - OLTON,2023-02-11T19:00:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
723349,BROOK LANE - OLTON,2023-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.86
723349,BROOK LANE - OLTON,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
723349,BROOK LANE - OLTON,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
723349,BROOK LANE - OLTON,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.48
723349,BROOK LANE - OLTON,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
723349,BROOK LANE - OLTON,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
723349,BROOK LANE - OLTON,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.59
723349,BROOK LANE - OLTON,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.54
723349,BROOK LANE - OLTON,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.0
723349,BROOK LANE - OLTON,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.5
723349,BROOK LANE - OLTON,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.24
723349,BROOK LANE - OLTON,2023-02-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
723349,BROOK LANE - OLTON,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
723349,BROOK LANE - OLTON,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
723349,BROOK LANE - OLTON,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
723349,BROOK LANE - OLTON,2023-02-11T18:50:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
723349,BROOK LANE - OLTON,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
723349,BROOK LANE - OLTON,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.54
723349,BROOK LANE - OLTON,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
723349,BROOK LANE - OLTON,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.5
723349,BROOK LANE - OLTON,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.24
723349,BROOK LANE - OLTON,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
723349,BROOK LANE - OLTON,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
723349,BROOK LANE - OLTON,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
723349,BROOK LANE - OLTON,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
723349,BROOK LANE - OLTON,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.55
723349,BROOK LANE - OLTON,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.2
723349,BROOK LANE - OLTON,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.46
723349,BROOK LANE - OLTON,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.92
723349,BROOK LANE - OLTON,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.47
723349,BROOK LANE - OLTON,2023-02-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
723349,BROOK LANE - OLTON,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
723349,BROOK LANE - OLTON,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.2
723349,BROOK LANE - OLTON,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
723349,BROOK LANE - OLTON,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.92
723349,BROOK LANE - OLTON,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.47
723349,BROOK LANE - OLTON,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
723349,BROOK LANE - OLTON,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.56
723349,BROOK LANE - OLTON,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.99
723349,BROOK LANE - OLTON,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.74
723349,BROOK LANE - OLTON,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.8
723349,BROOK LANE - OLTON,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.52
723349,BROOK LANE - OLTON,2023-02-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
723349,BROOK LANE - OLTON,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
723349,BROOK LANE - OLTON,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
723349,BROOK LANE - OLTON,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.99
723349,BROOK LANE - OLTON,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.74
723349,BROOK LANE - OLTON,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
723349,BROOK LANE - OLTON,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.52
723349,BROOK LANE - OLTON,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
723349,BROOK LANE - OLTON,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.67
723349,BROOK LANE - OLTON,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.97
723349,BROOK LANE - OLTON,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.31
723349,BROOK LANE - OLTON,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
723349,BROOK LANE - OLTON,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.22
723349,BROOK LANE - OLTON,2023-02-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
723349,BROOK LANE - OLTON,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
723349,BROOK LANE - OLTON,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.97
723349,BROOK LANE - OLTON,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.32
723349,BROOK LANE - OLTON,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
723349,BROOK LANE - OLTON,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.22
723349,BROOK LANE - OLTON,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
723349,BROOK LANE - OLTON,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.27
723349,BROOK LANE - OLTON,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
723349,BROOK LANE - OLTON,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.69
723349,BROOK LANE - OLTON,2023-02-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
723349,BROOK LANE - OLTON,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
723349,BROOK LANE - OLTON,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
723349,BROOK LANE - OLTON,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.27
723349,BROOK LANE - OLTON,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
723349,BROOK LANE - OLTON,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.69
723349,BROOK LANE - OLTON,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
723349,BROOK LANE - OLTON,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.25
723349,BROOK LANE - OLTON,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
723349,BROOK LANE - OLTON,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.19
723349,BROOK LANE - OLTON,2023-02-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
723349,BROOK LANE - OLTON,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
723349,BROOK LANE - OLTON,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
723349,BROOK LANE - OLTON,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
723349,BROOK LANE - OLTON,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
723349,BROOK LANE - OLTON,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.25
723349,BROOK LANE - OLTON,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
723349,BROOK LANE - OLTON,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.19
723349,BROOK LANE - OLTON,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
723349,BROOK LANE - OLTON,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
723349,BROOK LANE - OLTON,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
723349,BROOK LANE - OLTON,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
723349,BROOK LANE - OLTON,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.7
723349,BROOK LANE - OLTON,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
723349,BROOK LANE - OLTON,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.11
723349,BROOK LANE - OLTON,2023-02-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
723349,BROOK LANE - OLTON,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
723349,BROOK LANE - OLTON,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
723349,BROOK LANE - OLTON,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
723349,BROOK LANE - OLTON,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
723349,BROOK LANE - OLTON,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.7
723349,BROOK LANE - OLTON,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
723349,BROOK LANE - OLTON,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.11
723349,BROOK LANE - OLTON,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
723349,BROOK LANE - OLTON,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
723349,BROOK LANE - OLTON,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.71
723349,BROOK LANE - OLTON,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
723349,BROOK LANE - OLTON,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.05
723349,BROOK LANE - OLTON,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.37
723349,BROOK LANE - OLTON,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
723349,BROOK LANE - OLTON,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.66
723349,BROOK LANE - OLTON,2023-02-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
723349,BROOK LANE - OLTON,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
723349,BROOK LANE - OLTON,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
723349,BROOK LANE - OLTON,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
723349,BROOK LANE - OLTON,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
723349,BROOK LANE - OLTON,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
723349,BROOK LANE - OLTON,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
723349,BROOK LANE - OLTON,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.95
723349,BROOK LANE - OLTON,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
723349,BROOK LANE - OLTON,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
723349,BROOK LANE - OLTON,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.53
723349,BROOK LANE - OLTON,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
723349,BROOK LANE - OLTON,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,12380.0
723349,BROOK LANE - OLTON,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.82
723349,BROOK LANE - OLTON,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
723349,BROOK LANE - OLTON,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.68
723349,BROOK LANE - OLTON,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.95
723349,BROOK LANE - OLTON,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
723349,BROOK LANE - OLTON,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.86
723349,BROOK LANE - OLTON,2023-02-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
723349,BROOK LANE - OLTON,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
723349,BROOK LANE - OLTON,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
723349,BROOK LANE - OLTON,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
723349,BROOK LANE - OLTON,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
723349,BROOK LANE - OLTON,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
723349,BROOK LANE - OLTON,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
723349,BROOK LANE - OLTON,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.68
723349,BROOK LANE - OLTON,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.95
723349,BROOK LANE - OLTON,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
723349,BROOK LANE - OLTON,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.86
723349,BROOK LANE - OLTON,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
723349,BROOK LANE - OLTON,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
723349,BROOK LANE - OLTON,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.02
723349,BROOK LANE - OLTON,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
723349,BROOK LANE - OLTON,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.76
723349,BROOK LANE - OLTON,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
723349,BROOK LANE - OLTON,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.58
723349,BROOK LANE - OLTON,2023-02-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
723349,BROOK LANE - OLTON,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
723349,BROOK LANE - OLTON,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
723349,BROOK LANE - OLTON,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
723349,BROOK LANE - OLTON,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
723349,BROOK LANE - OLTON,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
723349,BROOK LANE - OLTON,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.76
723349,BROOK LANE - OLTON,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
723349,BROOK LANE - OLTON,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.58
723349,BROOK LANE - OLTON,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
723349,BROOK LANE - OLTON,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
723349,BROOK LANE - OLTON,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.04
723349,BROOK LANE - OLTON,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
723349,BROOK LANE - OLTON,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.14
723349,BROOK LANE - OLTON,2023-02-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
723349,BROOK LANE - OLTON,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
723349,BROOK LANE - OLTON,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
723349,BROOK LANE - OLTON,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
723349,BROOK LANE - OLTON,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
723349,BROOK LANE - OLTON,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
723349,BROOK LANE - OLTON,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.04
723349,BROOK LANE - OLTON,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
723349,BROOK LANE - OLTON,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.14
723349,BROOK LANE - OLTON,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
723349,BROOK LANE - OLTON,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
723349,BROOK LANE - OLTON,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
723349,BROOK LANE - OLTON,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.44
723349,BROOK LANE - OLTON,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
723349,BROOK LANE - OLTON,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.85
723349,BROOK LANE - OLTON,2023-02-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
723349,BROOK LANE - OLTON,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
723349,BROOK LANE - OLTON,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
723349,BROOK LANE - OLTON,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
723349,BROOK LANE - OLTON,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
723349,BROOK LANE - OLTON,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.44
723349,BROOK LANE - OLTON,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
723349,BROOK LANE - OLTON,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.85
723349,BROOK LANE - OLTON,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
723349,BROOK LANE - OLTON,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
723349,BROOK LANE - OLTON,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
723349,BROOK LANE - OLTON,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.89
723349,BROOK LANE - OLTON,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
723349,BROOK LANE - OLTON,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.09
723349,BROOK LANE - OLTON,2023-02-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
723349,BROOK LANE - OLTON,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
723349,BROOK LANE - OLTON,2023-02-11T16:50:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
