Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
723349,BROOK LANE - OLTON,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.89
723349,BROOK LANE - OLTON,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
723349,BROOK LANE - OLTON,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.09
723349,BROOK LANE - OLTON,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
723349,BROOK LANE - OLTON,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
723349,BROOK LANE - OLTON,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
723349,BROOK LANE - OLTON,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.22
723349,BROOK LANE - OLTON,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
723349,BROOK LANE - OLTON,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.15
723349,BROOK LANE - OLTON,2023-02-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.8
723349,BROOK LANE - OLTON,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
723349,BROOK LANE - OLTON,2023-02-11T16:40:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
723349,BROOK LANE - OLTON,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
723349,BROOK LANE - OLTON,2023-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.22
723349,BROOK LANE - OLTON,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
723349,BROOK LANE - OLTON,2023-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.15
723349,BROOK LANE - OLTON,2023-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
723349,BROOK LANE - OLTON,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
723349,BROOK LANE - OLTON,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
723349,BROOK LANE - OLTON,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.29
723349,BROOK LANE - OLTON,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
723349,BROOK LANE - OLTON,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.5
723349,BROOK LANE - OLTON,2023-02-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
723349,BROOK LANE - OLTON,2023-02-11T16:30:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
723349,BROOK LANE - OLTON,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-02-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
723349,BROOK LANE - OLTON,2023-02-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-02-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.29
723349,BROOK LANE - OLTON,2023-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
723349,BROOK LANE - OLTON,2023-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.5
723349,BROOK LANE - OLTON,2023-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
723349,BROOK LANE - OLTON,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
723349,BROOK LANE - OLTON,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.28
723349,BROOK LANE - OLTON,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
723349,BROOK LANE - OLTON,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.35
723349,BROOK LANE - OLTON,2023-02-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.2
723349,BROOK LANE - OLTON,2023-02-11T16:20:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
723349,BROOK LANE - OLTON,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
723349,BROOK LANE - OLTON,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
723349,BROOK LANE - OLTON,2023-02-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
723349,BROOK LANE - OLTON,2023-02-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-02-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.28
723349,BROOK LANE - OLTON,2023-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
723349,BROOK LANE - OLTON,2023-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.35
723349,BROOK LANE - OLTON,2023-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
723349,BROOK LANE - OLTON,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
723349,BROOK LANE - OLTON,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.83
723349,BROOK LANE - OLTON,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
723349,BROOK LANE - OLTON,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.72
723349,BROOK LANE - OLTON,2023-02-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
723349,BROOK LANE - OLTON,2023-02-11T16:10:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
723349,BROOK LANE - OLTON,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
723349,BROOK LANE - OLTON,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
723349,BROOK LANE - OLTON,2023-02-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
723349,BROOK LANE - OLTON,2023-02-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-02-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.83
723349,BROOK LANE - OLTON,2023-02-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-02-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
723349,BROOK LANE - OLTON,2023-02-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.72
723349,BROOK LANE - OLTON,2023-02-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-02-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-02-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-02-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
723349,BROOK LANE - OLTON,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.24
723349,BROOK LANE - OLTON,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
723349,BROOK LANE - OLTON,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.73
723349,BROOK LANE - OLTON,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
723349,BROOK LANE - OLTON,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.37
723349,BROOK LANE - OLTON,2023-02-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
723349,BROOK LANE - OLTON,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.7
723349,BROOK LANE - OLTON,2023-02-11T16:00:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
723349,BROOK LANE - OLTON,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
723349,BROOK LANE - OLTON,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
723349,BROOK LANE - OLTON,2023-02-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
723349,BROOK LANE - OLTON,2023-02-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
723349,BROOK LANE - OLTON,2023-02-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.73
723349,BROOK LANE - OLTON,2023-02-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-02-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
723349,BROOK LANE - OLTON,2023-02-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.37
723349,BROOK LANE - OLTON,2023-02-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-02-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-02-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
723349,BROOK LANE - OLTON,2023-02-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
723349,BROOK LANE - OLTON,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.92
723349,BROOK LANE - OLTON,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.9
723349,BROOK LANE - OLTON,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.35
723349,BROOK LANE - OLTON,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
723349,BROOK LANE - OLTON,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.53
723349,BROOK LANE - OLTON,2023-02-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,111.8
723349,BROOK LANE - OLTON,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.9
723349,BROOK LANE - OLTON,2023-02-11T15:50:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
723349,BROOK LANE - OLTON,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-02-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
723349,BROOK LANE - OLTON,2023-02-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-02-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.89
723349,BROOK LANE - OLTON,2023-02-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
723349,BROOK LANE - OLTON,2023-02-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
723349,BROOK LANE - OLTON,2023-02-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.52
723349,BROOK LANE - OLTON,2023-02-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
723349,BROOK LANE - OLTON,2023-02-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-02-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-02-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
723349,BROOK LANE - OLTON,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.97
723349,BROOK LANE - OLTON,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
723349,BROOK LANE - OLTON,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.27
723349,BROOK LANE - OLTON,2023-02-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.2
723349,BROOK LANE - OLTON,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.0
723349,BROOK LANE - OLTON,2023-02-11T15:40:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
723349,BROOK LANE - OLTON,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-02-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-02-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-02-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.97
723349,BROOK LANE - OLTON,2023-02-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-02-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
723349,BROOK LANE - OLTON,2023-02-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.27
723349,BROOK LANE - OLTON,2023-02-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
723349,BROOK LANE - OLTON,2023-02-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-02-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-02-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
723349,BROOK LANE - OLTON,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
723349,BROOK LANE - OLTON,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.55
723349,BROOK LANE - OLTON,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
723349,BROOK LANE - OLTON,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.95
723349,BROOK LANE - OLTON,2023-02-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
723349,BROOK LANE - OLTON,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.7
723349,BROOK LANE - OLTON,2023-02-11T15:30:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
723349,BROOK LANE - OLTON,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-02-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-02-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
723349,BROOK LANE - OLTON,2023-02-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.55
723349,BROOK LANE - OLTON,2023-02-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-02-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
723349,BROOK LANE - OLTON,2023-02-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.95
723349,BROOK LANE - OLTON,2023-02-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-02-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
723349,BROOK LANE - OLTON,2023-02-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
723349,BROOK LANE - OLTON,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.29
723349,BROOK LANE - OLTON,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.25
723349,BROOK LANE - OLTON,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
723349,BROOK LANE - OLTON,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.45
723349,BROOK LANE - OLTON,2023-02-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
723349,BROOK LANE - OLTON,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
723349,BROOK LANE - OLTON,2023-02-11T15:20:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
723349,BROOK LANE - OLTON,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
723349,BROOK LANE - OLTON,2023-02-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
723349,BROOK LANE - OLTON,2023-02-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-02-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.25
723349,BROOK LANE - OLTON,2023-02-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-02-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
723349,BROOK LANE - OLTON,2023-02-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.45
723349,BROOK LANE - OLTON,2023-02-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-02-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-02-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
723349,BROOK LANE - OLTON,2023-02-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
723349,BROOK LANE - OLTON,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.63
723349,BROOK LANE - OLTON,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.62
723349,BROOK LANE - OLTON,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
723349,BROOK LANE - OLTON,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.07
723349,BROOK LANE - OLTON,2023-02-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
723349,BROOK LANE - OLTON,2023-02-11T15:10:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
723349,BROOK LANE - OLTON,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-02-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
723349,BROOK LANE - OLTON,2023-02-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-02-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.62
723349,BROOK LANE - OLTON,2023-02-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-02-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
723349,BROOK LANE - OLTON,2023-02-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.07
723349,BROOK LANE - OLTON,2023-02-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-02-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-02-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-02-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
723349,BROOK LANE - OLTON,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
723349,BROOK LANE - OLTON,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.57
723349,BROOK LANE - OLTON,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
723349,BROOK LANE - OLTON,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.83
723349,BROOK LANE - OLTON,2023-02-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.7
723349,BROOK LANE - OLTON,2023-02-11T15:00:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-02-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
723349,BROOK LANE - OLTON,2023-02-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-02-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.57
723349,BROOK LANE - OLTON,2023-02-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-02-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
723349,BROOK LANE - OLTON,2023-02-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.83
723349,BROOK LANE - OLTON,2023-02-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-02-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-02-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-02-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
723349,BROOK LANE - OLTON,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
723349,BROOK LANE - OLTON,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.36
723349,BROOK LANE - OLTON,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
723349,BROOK LANE - OLTON,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.26
723349,BROOK LANE - OLTON,2023-02-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
723349,BROOK LANE - OLTON,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
723349,BROOK LANE - OLTON,2023-02-11T14:50:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
723349,BROOK LANE - OLTON,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-02-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
723349,BROOK LANE - OLTON,2023-02-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-02-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.36
723349,BROOK LANE - OLTON,2023-02-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-02-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
723349,BROOK LANE - OLTON,2023-02-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.26
723349,BROOK LANE - OLTON,2023-02-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
723349,BROOK LANE - OLTON,2023-02-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-02-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-02-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
723349,BROOK LANE - OLTON,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
723349,BROOK LANE - OLTON,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.01
723349,BROOK LANE - OLTON,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
723349,BROOK LANE - OLTON,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.25
723349,BROOK LANE - OLTON,2023-02-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-02-11T14:40:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
723349,BROOK LANE - OLTON,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
723349,BROOK LANE - OLTON,2023-02-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
723349,BROOK LANE - OLTON,2023-02-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-02-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.01
723349,BROOK LANE - OLTON,2023-02-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-02-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
723349,BROOK LANE - OLTON,2023-02-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.25
723349,BROOK LANE - OLTON,2023-02-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-02-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-02-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.77
723349,BROOK LANE - OLTON,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.54
723349,BROOK LANE - OLTON,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
723349,BROOK LANE - OLTON,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.65
723349,BROOK LANE - OLTON,2023-02-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-02-11T14:30:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
723349,BROOK LANE - OLTON,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
723349,BROOK LANE - OLTON,2023-02-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
723349,BROOK LANE - OLTON,2023-02-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-02-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.54
723349,BROOK LANE - OLTON,2023-02-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-02-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
723349,BROOK LANE - OLTON,2023-02-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.65
723349,BROOK LANE - OLTON,2023-02-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-02-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-02-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-02-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.58
723349,BROOK LANE - OLTON,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.18
723349,BROOK LANE - OLTON,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
723349,BROOK LANE - OLTON,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.25
723349,BROOK LANE - OLTON,2023-02-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
723349,BROOK LANE - OLTON,2023-02-11T14:20:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
723349,BROOK LANE - OLTON,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
723349,BROOK LANE - OLTON,2023-02-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
723349,BROOK LANE - OLTON,2023-02-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-02-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.18
723349,BROOK LANE - OLTON,2023-02-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-02-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
723349,BROOK LANE - OLTON,2023-02-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.25
723349,BROOK LANE - OLTON,2023-02-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-02-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-02-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
723349,BROOK LANE - OLTON,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.75
723349,BROOK LANE - OLTON,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
723349,BROOK LANE - OLTON,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.67
723349,BROOK LANE - OLTON,2023-02-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
723349,BROOK LANE - OLTON,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.9
723349,BROOK LANE - OLTON,2023-02-11T14:10:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-02-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-02-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-02-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.75
723349,BROOK LANE - OLTON,2023-02-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-02-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
723349,BROOK LANE - OLTON,2023-02-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.67
723349,BROOK LANE - OLTON,2023-02-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
723349,BROOK LANE - OLTON,2023-02-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-02-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
723349,BROOK LANE - OLTON,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
723349,BROOK LANE - OLTON,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.1
723349,BROOK LANE - OLTON,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
723349,BROOK LANE - OLTON,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.56
723349,BROOK LANE - OLTON,2023-02-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
723349,BROOK LANE - OLTON,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
723349,BROOK LANE - OLTON,2023-02-11T14:00:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-02-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
723349,BROOK LANE - OLTON,2023-02-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-02-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.1
723349,BROOK LANE - OLTON,2023-02-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-02-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
723349,BROOK LANE - OLTON,2023-02-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.56
723349,BROOK LANE - OLTON,2023-02-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
723349,BROOK LANE - OLTON,2023-02-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-02-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-02-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
723349,BROOK LANE - OLTON,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.2
723349,BROOK LANE - OLTON,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
723349,BROOK LANE - OLTON,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.76
723349,BROOK LANE - OLTON,2023-02-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
723349,BROOK LANE - OLTON,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
723349,BROOK LANE - OLTON,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.9
723349,BROOK LANE - OLTON,2023-02-11T13:50:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
723349,BROOK LANE - OLTON,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-02-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-02-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-02-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.2
723349,BROOK LANE - OLTON,2023-02-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-02-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
723349,BROOK LANE - OLTON,2023-02-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.76
723349,BROOK LANE - OLTON,2023-02-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
723349,BROOK LANE - OLTON,2023-02-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-02-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
723349,BROOK LANE - OLTON,2023-02-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
723349,BROOK LANE - OLTON,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
723349,BROOK LANE - OLTON,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.15
723349,BROOK LANE - OLTON,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
723349,BROOK LANE - OLTON,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.26
723349,BROOK LANE - OLTON,2023-02-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
723349,BROOK LANE - OLTON,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
723349,BROOK LANE - OLTON,2023-02-11T13:40:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-02-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
723349,BROOK LANE - OLTON,2023-02-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-02-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.15
723349,BROOK LANE - OLTON,2023-02-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-02-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
723349,BROOK LANE - OLTON,2023-02-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.26
723349,BROOK LANE - OLTON,2023-02-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
