Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-02-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
723349,BROOK LANE - OLTON,2023-02-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
723349,BROOK LANE - OLTON,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.94
723349,BROOK LANE - OLTON,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
723349,BROOK LANE - OLTON,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.08
723349,BROOK LANE - OLTON,2023-02-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
723349,BROOK LANE - OLTON,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
723349,BROOK LANE - OLTON,2023-02-11T13:30:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
723349,BROOK LANE - OLTON,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-02-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-02-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-02-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.94
723349,BROOK LANE - OLTON,2023-02-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-02-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
723349,BROOK LANE - OLTON,2023-02-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.08
723349,BROOK LANE - OLTON,2023-02-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-02-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-02-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
723349,BROOK LANE - OLTON,2023-02-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
723349,BROOK LANE - OLTON,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
723349,BROOK LANE - OLTON,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.24
723349,BROOK LANE - OLTON,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
723349,BROOK LANE - OLTON,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.16
723349,BROOK LANE - OLTON,2023-02-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
723349,BROOK LANE - OLTON,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-02-11T13:20:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
723349,BROOK LANE - OLTON,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-02-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
723349,BROOK LANE - OLTON,2023-02-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-02-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.24
723349,BROOK LANE - OLTON,2023-02-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-02-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
723349,BROOK LANE - OLTON,2023-02-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.16
723349,BROOK LANE - OLTON,2023-02-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-02-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-02-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
723349,BROOK LANE - OLTON,2023-02-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.72
723349,BROOK LANE - OLTON,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
723349,BROOK LANE - OLTON,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.47
723349,BROOK LANE - OLTON,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.01
723349,BROOK LANE - OLTON,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
723349,BROOK LANE - OLTON,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.59
723349,BROOK LANE - OLTON,2023-02-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
723349,BROOK LANE - OLTON,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-02-11T13:10:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
723349,BROOK LANE - OLTON,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-02-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
723349,BROOK LANE - OLTON,2023-02-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
723349,BROOK LANE - OLTON,2023-02-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.47
723349,BROOK LANE - OLTON,2023-02-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
723349,BROOK LANE - OLTON,2023-02-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
723349,BROOK LANE - OLTON,2023-02-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.59
723349,BROOK LANE - OLTON,2023-02-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
723349,BROOK LANE - OLTON,2023-02-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-02-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-02-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.39
723349,BROOK LANE - OLTON,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
723349,BROOK LANE - OLTON,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.33
723349,BROOK LANE - OLTON,2023-02-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
723349,BROOK LANE - OLTON,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-02-11T13:00:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
723349,BROOK LANE - OLTON,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
723349,BROOK LANE - OLTON,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-02-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-02-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-02-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.39
723349,BROOK LANE - OLTON,2023-02-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-02-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
723349,BROOK LANE - OLTON,2023-02-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.33
723349,BROOK LANE - OLTON,2023-02-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
723349,BROOK LANE - OLTON,2023-02-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-02-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-02-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
723349,BROOK LANE - OLTON,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.82
723349,BROOK LANE - OLTON,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
723349,BROOK LANE - OLTON,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.81
723349,BROOK LANE - OLTON,2023-02-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
723349,BROOK LANE - OLTON,2023-02-11T12:50:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
723349,BROOK LANE - OLTON,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
723349,BROOK LANE - OLTON,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-02-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
723349,BROOK LANE - OLTON,2023-02-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-02-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.82
723349,BROOK LANE - OLTON,2023-02-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-02-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
723349,BROOK LANE - OLTON,2023-02-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.81
723349,BROOK LANE - OLTON,2023-02-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-02-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-02-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-02-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
723349,BROOK LANE - OLTON,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
723349,BROOK LANE - OLTON,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.44
723349,BROOK LANE - OLTON,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
723349,BROOK LANE - OLTON,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.75
723349,BROOK LANE - OLTON,2023-02-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
723349,BROOK LANE - OLTON,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
723349,BROOK LANE - OLTON,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-02-11T12:40:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
723349,BROOK LANE - OLTON,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-02-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
723349,BROOK LANE - OLTON,2023-02-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-02-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.44
723349,BROOK LANE - OLTON,2023-02-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-02-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
723349,BROOK LANE - OLTON,2023-02-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.75
723349,BROOK LANE - OLTON,2023-02-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
723349,BROOK LANE - OLTON,2023-02-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-02-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
723349,BROOK LANE - OLTON,2023-02-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.01
723349,BROOK LANE - OLTON,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.76
723349,BROOK LANE - OLTON,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.92
723349,BROOK LANE - OLTON,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
723349,BROOK LANE - OLTON,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.98
723349,BROOK LANE - OLTON,2023-02-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
723349,BROOK LANE - OLTON,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-02-11T12:30:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
723349,BROOK LANE - OLTON,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
723349,BROOK LANE - OLTON,2023-02-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
723349,BROOK LANE - OLTON,2023-02-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-02-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.76
723349,BROOK LANE - OLTON,2023-02-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.92
723349,BROOK LANE - OLTON,2023-02-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
723349,BROOK LANE - OLTON,2023-02-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.98
723349,BROOK LANE - OLTON,2023-02-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-02-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
723349,BROOK LANE - OLTON,2023-02-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.9
723349,BROOK LANE - OLTON,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.09
723349,BROOK LANE - OLTON,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.13
723349,BROOK LANE - OLTON,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
723349,BROOK LANE - OLTON,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.04
723349,BROOK LANE - OLTON,2023-02-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-02-11T12:20:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
723349,BROOK LANE - OLTON,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
723349,BROOK LANE - OLTON,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-02-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
723349,BROOK LANE - OLTON,2023-02-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-02-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.09
723349,BROOK LANE - OLTON,2023-02-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
723349,BROOK LANE - OLTON,2023-02-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
723349,BROOK LANE - OLTON,2023-02-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.04
723349,BROOK LANE - OLTON,2023-02-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-02-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-02-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-02-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
723349,BROOK LANE - OLTON,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.0
723349,BROOK LANE - OLTON,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.3
723349,BROOK LANE - OLTON,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.48
723349,BROOK LANE - OLTON,2023-02-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
723349,BROOK LANE - OLTON,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-02-11T12:10:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
723349,BROOK LANE - OLTON,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
723349,BROOK LANE - OLTON,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
723349,BROOK LANE - OLTON,2023-02-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
723349,BROOK LANE - OLTON,2023-02-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-02-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
723349,BROOK LANE - OLTON,2023-02-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-02-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
723349,BROOK LANE - OLTON,2023-02-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.48
723349,BROOK LANE - OLTON,2023-02-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-02-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
723349,BROOK LANE - OLTON,2023-02-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.78
723349,BROOK LANE - OLTON,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.69
723349,BROOK LANE - OLTON,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.82
723349,BROOK LANE - OLTON,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.23
723349,BROOK LANE - OLTON,2023-02-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-02-11T12:00:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
723349,BROOK LANE - OLTON,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
723349,BROOK LANE - OLTON,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-02-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
723349,BROOK LANE - OLTON,2023-02-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-02-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.69
723349,BROOK LANE - OLTON,2023-02-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-02-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
723349,BROOK LANE - OLTON,2023-02-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.23
723349,BROOK LANE - OLTON,2023-02-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-02-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-02-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-02-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.27
723349,BROOK LANE - OLTON,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
723349,BROOK LANE - OLTON,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.88
723349,BROOK LANE - OLTON,2023-02-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
723349,BROOK LANE - OLTON,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
723349,BROOK LANE - OLTON,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-02-11T11:50:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
723349,BROOK LANE - OLTON,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-02-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-02-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-02-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.27
723349,BROOK LANE - OLTON,2023-02-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-02-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
723349,BROOK LANE - OLTON,2023-02-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.88
723349,BROOK LANE - OLTON,2023-02-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
723349,BROOK LANE - OLTON,2023-02-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-02-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
723349,BROOK LANE - OLTON,2023-02-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
723349,BROOK LANE - OLTON,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.65
723349,BROOK LANE - OLTON,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
723349,BROOK LANE - OLTON,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.12
723349,BROOK LANE - OLTON,2023-02-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
723349,BROOK LANE - OLTON,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-02-11T11:40:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
723349,BROOK LANE - OLTON,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
723349,BROOK LANE - OLTON,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
723349,BROOK LANE - OLTON,2023-02-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
723349,BROOK LANE - OLTON,2023-02-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-02-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.65
723349,BROOK LANE - OLTON,2023-02-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-02-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
723349,BROOK LANE - OLTON,2023-02-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.12
723349,BROOK LANE - OLTON,2023-02-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-02-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-02-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
723349,BROOK LANE - OLTON,2023-02-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
723349,BROOK LANE - OLTON,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.8
723349,BROOK LANE - OLTON,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
723349,BROOK LANE - OLTON,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.72
723349,BROOK LANE - OLTON,2023-02-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
723349,BROOK LANE - OLTON,2023-02-11T11:30:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
723349,BROOK LANE - OLTON,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-02-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
723349,BROOK LANE - OLTON,2023-02-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-02-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.8
723349,BROOK LANE - OLTON,2023-02-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-02-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
723349,BROOK LANE - OLTON,2023-02-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.72
723349,BROOK LANE - OLTON,2023-02-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-02-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-02-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-02-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
723349,BROOK LANE - OLTON,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
723349,BROOK LANE - OLTON,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.54
723349,BROOK LANE - OLTON,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.85
723349,BROOK LANE - OLTON,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.96
723349,BROOK LANE - OLTON,2023-02-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.5
723349,BROOK LANE - OLTON,2023-02-11T11:20:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
723349,BROOK LANE - OLTON,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-02-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
723349,BROOK LANE - OLTON,2023-02-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-02-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.54
723349,BROOK LANE - OLTON,2023-02-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-02-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.85
723349,BROOK LANE - OLTON,2023-02-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.96
723349,BROOK LANE - OLTON,2023-02-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-02-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-02-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-02-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
723349,BROOK LANE - OLTON,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.97
723349,BROOK LANE - OLTON,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.57
723349,BROOK LANE - OLTON,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.8
723349,BROOK LANE - OLTON,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
723349,BROOK LANE - OLTON,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.67
723349,BROOK LANE - OLTON,2023-02-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
723349,BROOK LANE - OLTON,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
723349,BROOK LANE - OLTON,2023-02-11T11:10:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
723349,BROOK LANE - OLTON,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-02-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
723349,BROOK LANE - OLTON,2023-02-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-02-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.58
723349,BROOK LANE - OLTON,2023-02-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
723349,BROOK LANE - OLTON,2023-02-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
723349,BROOK LANE - OLTON,2023-02-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.67
723349,BROOK LANE - OLTON,2023-02-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
723349,BROOK LANE - OLTON,2023-02-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-02-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-02-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
723349,BROOK LANE - OLTON,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
723349,BROOK LANE - OLTON,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.61
723349,BROOK LANE - OLTON,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
723349,BROOK LANE - OLTON,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.23
723349,BROOK LANE - OLTON,2023-02-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
723349,BROOK LANE - OLTON,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-02-11T11:00:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
723349,BROOK LANE - OLTON,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
723349,BROOK LANE - OLTON,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-02-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
723349,BROOK LANE - OLTON,2023-02-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-02-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.61
723349,BROOK LANE - OLTON,2023-02-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-02-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
723349,BROOK LANE - OLTON,2023-02-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.23
723349,BROOK LANE - OLTON,2023-02-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
723349,BROOK LANE - OLTON,2023-02-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-02-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
723349,BROOK LANE - OLTON,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
723349,BROOK LANE - OLTON,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.06
723349,BROOK LANE - OLTON,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
723349,BROOK LANE - OLTON,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.81
723349,BROOK LANE - OLTON,2023-02-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
723349,BROOK LANE - OLTON,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
723349,BROOK LANE - OLTON,2023-02-11T10:50:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
723349,BROOK LANE - OLTON,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
723349,BROOK LANE - OLTON,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
723349,BROOK LANE - OLTON,2023-02-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
723349,BROOK LANE - OLTON,2023-02-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
723349,BROOK LANE - OLTON,2023-02-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.07
723349,BROOK LANE - OLTON,2023-02-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-02-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
723349,BROOK LANE - OLTON,2023-02-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.81
723349,BROOK LANE - OLTON,2023-02-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-02-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-02-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
723349,BROOK LANE - OLTON,2023-02-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
723349,BROOK LANE - OLTON,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
723349,BROOK LANE - OLTON,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.47
723349,BROOK LANE - OLTON,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.04
723349,BROOK LANE - OLTON,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.52
723349,BROOK LANE - OLTON,2023-02-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
723349,BROOK LANE - OLTON,2023-02-11T10:40:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
723349,BROOK LANE - OLTON,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
723349,BROOK LANE - OLTON,2023-02-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-02-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
723349,BROOK LANE - OLTON,2023-02-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.47
723349,BROOK LANE - OLTON,2023-02-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-02-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
723349,BROOK LANE - OLTON,2023-02-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.52
723349,BROOK LANE - OLTON,2023-02-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-02-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-02-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-02-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
723349,BROOK LANE - OLTON,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.7
723349,BROOK LANE - OLTON,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.7
723349,BROOK LANE - OLTON,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
723349,BROOK LANE - OLTON,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.93
723349,BROOK LANE - OLTON,2023-02-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-02-11T10:30:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
723349,BROOK LANE - OLTON,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-02-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
723349,BROOK LANE - OLTON,2023-02-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-02-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.7
723349,BROOK LANE - OLTON,2023-02-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-02-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
723349,BROOK LANE - OLTON,2023-02-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.93
723349,BROOK LANE - OLTON,2023-02-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-02-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-02-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-02-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.08
723349,BROOK LANE - OLTON,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.65
723349,BROOK LANE - OLTON,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
723349,BROOK LANE - OLTON,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.33
723349,BROOK LANE - OLTON,2023-02-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
