Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.9
723349,BROOK LANE - OLTON,2023-02-11T10:20:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
723349,BROOK LANE - OLTON,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
723349,BROOK LANE - OLTON,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-02-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
723349,BROOK LANE - OLTON,2023-02-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-02-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.65
723349,BROOK LANE - OLTON,2023-02-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-02-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
723349,BROOK LANE - OLTON,2023-02-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.33
723349,BROOK LANE - OLTON,2023-02-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-02-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-02-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-02-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
723349,BROOK LANE - OLTON,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.39
723349,BROOK LANE - OLTON,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.59
723349,BROOK LANE - OLTON,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.65
723349,BROOK LANE - OLTON,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
723349,BROOK LANE - OLTON,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.67
723349,BROOK LANE - OLTON,2023-02-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
723349,BROOK LANE - OLTON,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.5
723349,BROOK LANE - OLTON,2023-02-11T10:10:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
723349,BROOK LANE - OLTON,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
723349,BROOK LANE - OLTON,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-02-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
723349,BROOK LANE - OLTON,2023-02-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-02-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.59
723349,BROOK LANE - OLTON,2023-02-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.65
723349,BROOK LANE - OLTON,2023-02-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
723349,BROOK LANE - OLTON,2023-02-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.67
723349,BROOK LANE - OLTON,2023-02-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-02-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
723349,BROOK LANE - OLTON,2023-02-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-02-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
723349,BROOK LANE - OLTON,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
723349,BROOK LANE - OLTON,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.94
723349,BROOK LANE - OLTON,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.74
723349,BROOK LANE - OLTON,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
723349,BROOK LANE - OLTON,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.62
723349,BROOK LANE - OLTON,2023-02-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.1
723349,BROOK LANE - OLTON,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
723349,BROOK LANE - OLTON,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.0
723349,BROOK LANE - OLTON,2023-02-11T10:00:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
723349,BROOK LANE - OLTON,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
723349,BROOK LANE - OLTON,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
723349,BROOK LANE - OLTON,2023-02-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
723349,BROOK LANE - OLTON,2023-02-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-02-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.94
723349,BROOK LANE - OLTON,2023-02-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.74
723349,BROOK LANE - OLTON,2023-02-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
723349,BROOK LANE - OLTON,2023-02-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.62
723349,BROOK LANE - OLTON,2023-02-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
723349,BROOK LANE - OLTON,2023-02-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
723349,BROOK LANE - OLTON,2023-02-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
723349,BROOK LANE - OLTON,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
723349,BROOK LANE - OLTON,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.2
723349,BROOK LANE - OLTON,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.85
723349,BROOK LANE - OLTON,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.97
723349,BROOK LANE - OLTON,2023-02-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.8
723349,BROOK LANE - OLTON,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.8
723349,BROOK LANE - OLTON,2023-02-11T09:50:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
723349,BROOK LANE - OLTON,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
723349,BROOK LANE - OLTON,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
723349,BROOK LANE - OLTON,2023-02-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
723349,BROOK LANE - OLTON,2023-02-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-02-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.2
723349,BROOK LANE - OLTON,2023-02-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-02-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
723349,BROOK LANE - OLTON,2023-02-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.97
723349,BROOK LANE - OLTON,2023-02-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
723349,BROOK LANE - OLTON,2023-02-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-02-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-02-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
723349,BROOK LANE - OLTON,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.62
723349,BROOK LANE - OLTON,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.37
723349,BROOK LANE - OLTON,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.81
723349,BROOK LANE - OLTON,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
723349,BROOK LANE - OLTON,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.25
723349,BROOK LANE - OLTON,2023-02-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
723349,BROOK LANE - OLTON,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
723349,BROOK LANE - OLTON,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.7
723349,BROOK LANE - OLTON,2023-02-11T09:40:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
723349,BROOK LANE - OLTON,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-02-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
723349,BROOK LANE - OLTON,2023-02-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-02-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.37
723349,BROOK LANE - OLTON,2023-02-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
723349,BROOK LANE - OLTON,2023-02-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
723349,BROOK LANE - OLTON,2023-02-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.25
723349,BROOK LANE - OLTON,2023-02-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
723349,BROOK LANE - OLTON,2023-02-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-02-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
723349,BROOK LANE - OLTON,2023-02-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
723349,BROOK LANE - OLTON,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-13.18
723349,BROOK LANE - OLTON,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.89
723349,BROOK LANE - OLTON,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.32
723349,BROOK LANE - OLTON,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
723349,BROOK LANE - OLTON,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.81
723349,BROOK LANE - OLTON,2023-02-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
723349,BROOK LANE - OLTON,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.5
723349,BROOK LANE - OLTON,2023-02-11T09:30:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
723349,BROOK LANE - OLTON,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
723349,BROOK LANE - OLTON,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-02-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
723349,BROOK LANE - OLTON,2023-02-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-02-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.89
723349,BROOK LANE - OLTON,2023-02-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.32
723349,BROOK LANE - OLTON,2023-02-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
723349,BROOK LANE - OLTON,2023-02-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.81
723349,BROOK LANE - OLTON,2023-02-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-02-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
723349,BROOK LANE - OLTON,2023-02-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-02-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
723349,BROOK LANE - OLTON,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.6
723349,BROOK LANE - OLTON,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,31.7
723349,BROOK LANE - OLTON,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
723349,BROOK LANE - OLTON,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.85
723349,BROOK LANE - OLTON,2023-02-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,117.3
723349,BROOK LANE - OLTON,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.1
723349,BROOK LANE - OLTON,2023-02-11T09:20:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
723349,BROOK LANE - OLTON,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
723349,BROOK LANE - OLTON,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
723349,BROOK LANE - OLTON,2023-02-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
723349,BROOK LANE - OLTON,2023-02-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-02-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.7
723349,BROOK LANE - OLTON,2023-02-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-02-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
723349,BROOK LANE - OLTON,2023-02-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.85
723349,BROOK LANE - OLTON,2023-02-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
723349,BROOK LANE - OLTON,2023-02-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-02-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-02-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
723349,BROOK LANE - OLTON,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.89
723349,BROOK LANE - OLTON,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,35.38
723349,BROOK LANE - OLTON,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
723349,BROOK LANE - OLTON,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-21.18
723349,BROOK LANE - OLTON,2023-02-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,129.5
723349,BROOK LANE - OLTON,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.8
723349,BROOK LANE - OLTON,2023-02-11T09:10:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
723349,BROOK LANE - OLTON,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
723349,BROOK LANE - OLTON,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-02-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
723349,BROOK LANE - OLTON,2023-02-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-02-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.38
723349,BROOK LANE - OLTON,2023-02-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-02-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
723349,BROOK LANE - OLTON,2023-02-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.18
723349,BROOK LANE - OLTON,2023-02-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
723349,BROOK LANE - OLTON,2023-02-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-02-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-02-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
723349,BROOK LANE - OLTON,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.58
723349,BROOK LANE - OLTON,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,34.89
723349,BROOK LANE - OLTON,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.87
723349,BROOK LANE - OLTON,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
723349,BROOK LANE - OLTON,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-21.26
723349,BROOK LANE - OLTON,2023-02-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,122.8
723349,BROOK LANE - OLTON,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.8
723349,BROOK LANE - OLTON,2023-02-11T09:00:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
723349,BROOK LANE - OLTON,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
723349,BROOK LANE - OLTON,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-02-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
723349,BROOK LANE - OLTON,2023-02-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-02-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.89
723349,BROOK LANE - OLTON,2023-02-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
723349,BROOK LANE - OLTON,2023-02-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.55
723349,BROOK LANE - OLTON,2023-02-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.26
723349,BROOK LANE - OLTON,2023-02-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
723349,BROOK LANE - OLTON,2023-02-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-02-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-02-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
723349,BROOK LANE - OLTON,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.23
723349,BROOK LANE - OLTON,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,38.27
723349,BROOK LANE - OLTON,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.58
723349,BROOK LANE - OLTON,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-23.17
723349,BROOK LANE - OLTON,2023-02-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,146.6
723349,BROOK LANE - OLTON,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
723349,BROOK LANE - OLTON,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.5
723349,BROOK LANE - OLTON,2023-02-11T08:50:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
723349,BROOK LANE - OLTON,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
723349,BROOK LANE - OLTON,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
723349,BROOK LANE - OLTON,2023-02-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
723349,BROOK LANE - OLTON,2023-02-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-02-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.27
723349,BROOK LANE - OLTON,2023-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
723349,BROOK LANE - OLTON,2023-02-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.17
723349,BROOK LANE - OLTON,2023-02-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,146.6
723349,BROOK LANE - OLTON,2023-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-02-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
723349,BROOK LANE - OLTON,2023-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
723349,BROOK LANE - OLTON,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
723349,BROOK LANE - OLTON,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,34.95
723349,BROOK LANE - OLTON,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
723349,BROOK LANE - OLTON,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-20.79
723349,BROOK LANE - OLTON,2023-02-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,137.0
723349,BROOK LANE - OLTON,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.4
723349,BROOK LANE - OLTON,2023-02-11T08:40:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
723349,BROOK LANE - OLTON,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-02-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
723349,BROOK LANE - OLTON,2023-02-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-02-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.95
723349,BROOK LANE - OLTON,2023-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
723349,BROOK LANE - OLTON,2023-02-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.79
723349,BROOK LANE - OLTON,2023-02-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,137.0
723349,BROOK LANE - OLTON,2023-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-02-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
723349,BROOK LANE - OLTON,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.51
723349,BROOK LANE - OLTON,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,30.94
723349,BROOK LANE - OLTON,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.91
723349,BROOK LANE - OLTON,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
723349,BROOK LANE - OLTON,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.73
723349,BROOK LANE - OLTON,2023-02-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.8
723349,BROOK LANE - OLTON,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.9
723349,BROOK LANE - OLTON,2023-02-11T08:30:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
723349,BROOK LANE - OLTON,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
723349,BROOK LANE - OLTON,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-02-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
723349,BROOK LANE - OLTON,2023-02-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-02-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.94
723349,BROOK LANE - OLTON,2023-02-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.91
723349,BROOK LANE - OLTON,2023-02-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
723349,BROOK LANE - OLTON,2023-02-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.73
723349,BROOK LANE - OLTON,2023-02-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
723349,BROOK LANE - OLTON,2023-02-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-02-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-02-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
723349,BROOK LANE - OLTON,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,32.85
723349,BROOK LANE - OLTON,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
723349,BROOK LANE - OLTON,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-19.96
723349,BROOK LANE - OLTON,2023-02-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,124.2
723349,BROOK LANE - OLTON,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.9
723349,BROOK LANE - OLTON,2023-02-11T08:20:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
723349,BROOK LANE - OLTON,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-02-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-02-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-02-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.85
723349,BROOK LANE - OLTON,2023-02-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-02-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
723349,BROOK LANE - OLTON,2023-02-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.96
723349,BROOK LANE - OLTON,2023-02-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
723349,BROOK LANE - OLTON,2023-02-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-02-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
723349,BROOK LANE - OLTON,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
723349,BROOK LANE - OLTON,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,33.38
723349,BROOK LANE - OLTON,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
723349,BROOK LANE - OLTON,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-19.77
723349,BROOK LANE - OLTON,2023-02-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,121.1
723349,BROOK LANE - OLTON,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.5
723349,BROOK LANE - OLTON,2023-02-11T08:10:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
723349,BROOK LANE - OLTON,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-02-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
723349,BROOK LANE - OLTON,2023-02-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-02-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.38
723349,BROOK LANE - OLTON,2023-02-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-02-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
723349,BROOK LANE - OLTON,2023-02-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.77
723349,BROOK LANE - OLTON,2023-02-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
723349,BROOK LANE - OLTON,2023-02-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-02-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-02-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
723349,BROOK LANE - OLTON,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
723349,BROOK LANE - OLTON,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,30.74
723349,BROOK LANE - OLTON,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.01
723349,BROOK LANE - OLTON,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.04
723349,BROOK LANE - OLTON,2023-02-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.1
723349,BROOK LANE - OLTON,2023-02-11T08:00:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
723349,BROOK LANE - OLTON,2023-02-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
723349,BROOK LANE - OLTON,2023-02-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-02-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.74
723349,BROOK LANE - OLTON,2023-02-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-02-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
723349,BROOK LANE - OLTON,2023-02-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.04
723349,BROOK LANE - OLTON,2023-02-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-02-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-02-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
723349,BROOK LANE - OLTON,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
723349,BROOK LANE - OLTON,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.92
723349,BROOK LANE - OLTON,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
723349,BROOK LANE - OLTON,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.84
723349,BROOK LANE - OLTON,2023-02-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
723349,BROOK LANE - OLTON,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
723349,BROOK LANE - OLTON,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.4
723349,BROOK LANE - OLTON,2023-02-11T07:50:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
723349,BROOK LANE - OLTON,2023-02-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
723349,BROOK LANE - OLTON,2023-02-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-02-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.92
723349,BROOK LANE - OLTON,2023-02-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-02-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
723349,BROOK LANE - OLTON,2023-02-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.84
723349,BROOK LANE - OLTON,2023-02-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
723349,BROOK LANE - OLTON,2023-02-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-02-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
723349,BROOK LANE - OLTON,2023-02-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
723349,BROOK LANE - OLTON,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
723349,BROOK LANE - OLTON,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.99
723349,BROOK LANE - OLTON,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
723349,BROOK LANE - OLTON,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.82
723349,BROOK LANE - OLTON,2023-02-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
723349,BROOK LANE - OLTON,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.5
723349,BROOK LANE - OLTON,2023-02-11T07:40:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
723349,BROOK LANE - OLTON,2023-02-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
723349,BROOK LANE - OLTON,2023-02-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-02-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.99
723349,BROOK LANE - OLTON,2023-02-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-02-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
723349,BROOK LANE - OLTON,2023-02-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.82
723349,BROOK LANE - OLTON,2023-02-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-02-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
723349,BROOK LANE - OLTON,2023-02-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
723349,BROOK LANE - OLTON,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.16
723349,BROOK LANE - OLTON,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
723349,BROOK LANE - OLTON,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.92
723349,BROOK LANE - OLTON,2023-02-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
723349,BROOK LANE - OLTON,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.2
723349,BROOK LANE - OLTON,2023-02-11T07:30:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-02-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-02-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-02-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.15
723349,BROOK LANE - OLTON,2023-02-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-02-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
723349,BROOK LANE - OLTON,2023-02-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.92
723349,BROOK LANE - OLTON,2023-02-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
723349,BROOK LANE - OLTON,2023-02-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-02-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-02-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
723349,BROOK LANE - OLTON,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.77
723349,BROOK LANE - OLTON,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
723349,BROOK LANE - OLTON,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.79
723349,BROOK LANE - OLTON,2023-02-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
723349,BROOK LANE - OLTON,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
723349,BROOK LANE - OLTON,2023-02-11T07:20:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
723349,BROOK LANE - OLTON,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
723349,BROOK LANE - OLTON,2023-02-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-02-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-02-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.77
723349,BROOK LANE - OLTON,2023-02-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-02-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
723349,BROOK LANE - OLTON,2023-02-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.79
723349,BROOK LANE - OLTON,2023-02-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-02-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-02-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
723349,BROOK LANE - OLTON,2023-02-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
723349,BROOK LANE - OLTON,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.37
723349,BROOK LANE - OLTON,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
723349,BROOK LANE - OLTON,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.96
723349,BROOK LANE - OLTON,2023-02-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
723349,BROOK LANE - OLTON,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-02-11T07:10:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-02-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-02-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
