Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-02-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
723349,BROOK LANE - OLTON,2023-02-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-02-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
723349,BROOK LANE - OLTON,2023-02-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-02-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-02-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-02-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
723349,BROOK LANE - OLTON,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.29
723349,BROOK LANE - OLTON,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
723349,BROOK LANE - OLTON,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-02-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-02-11T00:30:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-02-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-02-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-02-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-02-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
723349,BROOK LANE - OLTON,2023-02-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-02-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
723349,BROOK LANE - OLTON,2023-02-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-02-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
723349,BROOK LANE - OLTON,2023-02-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-02-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-02-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-02-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-02-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.26
723349,BROOK LANE - OLTON,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
723349,BROOK LANE - OLTON,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-11T00:20:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-02-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
723349,BROOK LANE - OLTON,2023-02-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-02-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-02-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-02-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-02-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
723349,BROOK LANE - OLTON,2023-02-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-02-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
723349,BROOK LANE - OLTON,2023-02-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-02-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-02-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.49
723349,BROOK LANE - OLTON,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
723349,BROOK LANE - OLTON,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-02-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-11T00:10:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-02-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
723349,BROOK LANE - OLTON,2023-02-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-02-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-02-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-02-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-02-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
723349,BROOK LANE - OLTON,2023-02-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-02-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
723349,BROOK LANE - OLTON,2023-02-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-02-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-02-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.37
723349,BROOK LANE - OLTON,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
723349,BROOK LANE - OLTON,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-02-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-11T00:00:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-02-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
723349,BROOK LANE - OLTON,2023-02-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-02-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
723349,BROOK LANE - OLTON,2023-02-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-02-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-02-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
723349,BROOK LANE - OLTON,2023-02-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
723349,BROOK LANE - OLTON,2023-02-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-02-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-02-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-02-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-02-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.74
723349,BROOK LANE - OLTON,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
723349,BROOK LANE - OLTON,2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-02-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
723349,BROOK LANE - OLTON,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-02-12T23:50:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-02-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
723349,BROOK LANE - OLTON,2023-02-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
723349,BROOK LANE - OLTON,2023-02-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
723349,BROOK LANE - OLTON,2023-02-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-02-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-02-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
723349,BROOK LANE - OLTON,2023-02-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-02-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
723349,BROOK LANE - OLTON,2023-02-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-02-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
723349,BROOK LANE - OLTON,2023-02-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-02-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-02-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
723349,BROOK LANE - OLTON,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.27
723349,BROOK LANE - OLTON,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
723349,BROOK LANE - OLTON,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-02-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
723349,BROOK LANE - OLTON,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-02-12T23:40:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-02-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-02-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
723349,BROOK LANE - OLTON,2023-02-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
723349,BROOK LANE - OLTON,2023-02-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
723349,BROOK LANE - OLTON,2023-02-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-02-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
723349,BROOK LANE - OLTON,2023-02-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-02-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
723349,BROOK LANE - OLTON,2023-02-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-02-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-02-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-02-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
723349,BROOK LANE - OLTON,2023-02-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-02-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-02-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-02-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.53
723349,BROOK LANE - OLTON,2023-02-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-02-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
723349,BROOK LANE - OLTON,2023-02-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-02-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-02-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
723349,BROOK LANE - OLTON,2023-02-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-12T23:30:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-02-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
723349,BROOK LANE - OLTON,2023-02-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
723349,BROOK LANE - OLTON,2023-02-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
723349,BROOK LANE - OLTON,2023-02-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-02-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-02-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
723349,BROOK LANE - OLTON,2023-02-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-02-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
723349,BROOK LANE - OLTON,2023-02-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-02-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-02-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-02-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
723349,BROOK LANE - OLTON,2023-02-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-02-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.41
723349,BROOK LANE - OLTON,2023-02-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-02-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
723349,BROOK LANE - OLTON,2023-02-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-02-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-02-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-02-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
723349,BROOK LANE - OLTON,2023-02-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-02-12T23:20:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-02-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-02-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-02-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-02-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-02-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
723349,BROOK LANE - OLTON,2023-02-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-02-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
723349,BROOK LANE - OLTON,2023-02-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-02-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-02-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-02-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
723349,BROOK LANE - OLTON,2023-02-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-02-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
723349,BROOK LANE - OLTON,2023-02-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-02-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.66
723349,BROOK LANE - OLTON,2023-02-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-02-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
723349,BROOK LANE - OLTON,2023-02-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-02-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-02-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-02-12T23:10:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-02-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
723349,BROOK LANE - OLTON,2023-02-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
723349,BROOK LANE - OLTON,2023-02-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
723349,BROOK LANE - OLTON,2023-02-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
723349,BROOK LANE - OLTON,2023-02-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-02-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
723349,BROOK LANE - OLTON,2023-02-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-02-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
723349,BROOK LANE - OLTON,2023-02-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-02-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-02-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-02-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-02-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-02-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.2
723349,BROOK LANE - OLTON,2023-02-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-02-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
723349,BROOK LANE - OLTON,2023-02-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-02-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-02-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-02-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-02-12T23:00:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-02-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-02-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
723349,BROOK LANE - OLTON,2023-02-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
723349,BROOK LANE - OLTON,2023-02-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-02-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-02-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
723349,BROOK LANE - OLTON,2023-02-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-02-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
723349,BROOK LANE - OLTON,2023-02-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-02-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-02-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-02-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-02-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-02-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-02-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.73
723349,BROOK LANE - OLTON,2023-02-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-02-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
723349,BROOK LANE - OLTON,2023-02-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-02-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-02-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-02-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-02-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-02-12T22:50:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-02-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
723349,BROOK LANE - OLTON,2023-02-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
723349,BROOK LANE - OLTON,2023-02-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
723349,BROOK LANE - OLTON,2023-02-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-02-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-02-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
723349,BROOK LANE - OLTON,2023-02-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-02-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
723349,BROOK LANE - OLTON,2023-02-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-02-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-02-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-02-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-02-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-02-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
723349,BROOK LANE - OLTON,2023-02-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-02-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.89
723349,BROOK LANE - OLTON,2023-02-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-02-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.83
723349,BROOK LANE - OLTON,2023-02-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-02-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-02-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-02-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-02-12T22:40:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-02-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-02-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
723349,BROOK LANE - OLTON,2023-02-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
723349,BROOK LANE - OLTON,2023-02-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
723349,BROOK LANE - OLTON,2023-02-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-02-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
723349,BROOK LANE - OLTON,2023-02-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-02-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
723349,BROOK LANE - OLTON,2023-02-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-02-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-02-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-02-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-02-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
723349,BROOK LANE - OLTON,2023-02-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-02-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.62
723349,BROOK LANE - OLTON,2023-02-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-02-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.2
723349,BROOK LANE - OLTON,2023-02-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-02-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-02-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-02-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-02-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-02-12T22:30:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-02-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-02-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-02-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
723349,BROOK LANE - OLTON,2023-02-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
723349,BROOK LANE - OLTON,2023-02-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-02-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
723349,BROOK LANE - OLTON,2023-02-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-02-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
723349,BROOK LANE - OLTON,2023-02-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-02-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-02-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-02-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-02-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-02-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
723349,BROOK LANE - OLTON,2023-02-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-02-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.84
723349,BROOK LANE - OLTON,2023-02-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-02-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.17
723349,BROOK LANE - OLTON,2023-02-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.54
723349,BROOK LANE - OLTON,2023-02-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-02-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.8
723349,BROOK LANE - OLTON,2023-02-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-02-12T22:20:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-02-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-02-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-02-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-02-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
723349,BROOK LANE - OLTON,2023-02-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-02-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
723349,BROOK LANE - OLTON,2023-02-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-02-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.17
723349,BROOK LANE - OLTON,2023-02-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.54
723349,BROOK LANE - OLTON,2023-02-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-02-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
723349,BROOK LANE - OLTON,2023-02-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-02-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-02-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-02-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.11
723349,BROOK LANE - OLTON,2023-02-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-02-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
723349,BROOK LANE - OLTON,2023-02-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-02-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
723349,BROOK LANE - OLTON,2023-02-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-02-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-02-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-02-12T22:10:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-02-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
723349,BROOK LANE - OLTON,2023-02-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-02-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
723349,BROOK LANE - OLTON,2023-02-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-02-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
723349,BROOK LANE - OLTON,2023-02-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-02-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
723349,BROOK LANE - OLTON,2023-02-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-02-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-02-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
723349,BROOK LANE - OLTON,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.97
723349,BROOK LANE - OLTON,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.44
723349,BROOK LANE - OLTON,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.88
723349,BROOK LANE - OLTON,2023-02-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
723349,BROOK LANE - OLTON,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-02-12T22:00:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
723349,BROOK LANE - OLTON,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-02-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
723349,BROOK LANE - OLTON,2023-02-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-02-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
723349,BROOK LANE - OLTON,2023-02-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-02-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.44
723349,BROOK LANE - OLTON,2023-02-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.88
723349,BROOK LANE - OLTON,2023-02-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-02-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-02-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
723349,BROOK LANE - OLTON,2023-02-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
723349,BROOK LANE - OLTON,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.2
723349,BROOK LANE - OLTON,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.5
723349,BROOK LANE - OLTON,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.73
723349,BROOK LANE - OLTON,2023-02-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-02-12T21:50:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
723349,BROOK LANE - OLTON,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
723349,BROOK LANE - OLTON,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-02-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
723349,BROOK LANE - OLTON,2023-02-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-02-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
723349,BROOK LANE - OLTON,2023-02-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-02-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.5
723349,BROOK LANE - OLTON,2023-02-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.73
723349,BROOK LANE - OLTON,2023-02-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-02-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-02-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-02-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
723349,BROOK LANE - OLTON,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.22
723349,BROOK LANE - OLTON,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.82
723349,BROOK LANE - OLTON,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.15
723349,BROOK LANE - OLTON,2023-02-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-02-12T21:40:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-02-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
723349,BROOK LANE - OLTON,2023-02-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-02-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
723349,BROOK LANE - OLTON,2023-02-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-02-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
723349,BROOK LANE - OLTON,2023-02-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.15
723349,BROOK LANE - OLTON,2023-02-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-02-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-02-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-02-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.19
723349,BROOK LANE - OLTON,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.91
723349,BROOK LANE - OLTON,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.62
723349,BROOK LANE - OLTON,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.37
723349,BROOK LANE - OLTON,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.09
723349,BROOK LANE - OLTON,2023-02-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
723349,BROOK LANE - OLTON,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
723349,BROOK LANE - OLTON,2023-02-12T21:30:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
723349,BROOK LANE - OLTON,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
723349,BROOK LANE - OLTON,2023-02-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
723349,BROOK LANE - OLTON,2023-02-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
723349,BROOK LANE - OLTON,2023-02-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
723349,BROOK LANE - OLTON,2023-02-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
723349,BROOK LANE - OLTON,2023-02-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.09
723349,BROOK LANE - OLTON,2023-02-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
723349,BROOK LANE - OLTON,2023-02-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-02-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-02-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
723349,BROOK LANE - OLTON,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.71
723349,BROOK LANE - OLTON,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.62
