Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
723349,BROOK LANE - OLTON,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
723349,BROOK LANE - OLTON,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.18
723349,BROOK LANE - OLTON,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
723349,BROOK LANE - OLTON,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.64
723349,BROOK LANE - OLTON,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.6
723349,BROOK LANE - OLTON,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,144.6
723349,BROOK LANE - OLTON,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
723349,BROOK LANE - OLTON,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
723349,BROOK LANE - OLTON,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.1
723349,BROOK LANE - OLTON,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,30.32
723349,BROOK LANE - OLTON,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.25
723349,BROOK LANE - OLTON,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.65
723349,BROOK LANE - OLTON,2023-02-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,148.0
723349,BROOK LANE - OLTON,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,184.0
723349,BROOK LANE - OLTON,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.3
723349,BROOK LANE - OLTON,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
723349,BROOK LANE - OLTON,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
723349,BROOK LANE - OLTON,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.33
723349,BROOK LANE - OLTON,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.25
723349,BROOK LANE - OLTON,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.65
723349,BROOK LANE - OLTON,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,148.0
723349,BROOK LANE - OLTON,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
723349,BROOK LANE - OLTON,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
723349,BROOK LANE - OLTON,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,30.02
723349,BROOK LANE - OLTON,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.34
723349,BROOK LANE - OLTON,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.21
723349,BROOK LANE - OLTON,2023-02-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,121.7
723349,BROOK LANE - OLTON,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.1
723349,BROOK LANE - OLTON,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.7
723349,BROOK LANE - OLTON,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
723349,BROOK LANE - OLTON,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
723349,BROOK LANE - OLTON,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.02
723349,BROOK LANE - OLTON,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.34
723349,BROOK LANE - OLTON,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.21
723349,BROOK LANE - OLTON,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
723349,BROOK LANE - OLTON,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
723349,BROOK LANE - OLTON,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
723349,BROOK LANE - OLTON,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
723349,BROOK LANE - OLTON,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
723349,BROOK LANE - OLTON,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,31.81
723349,BROOK LANE - OLTON,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.15
723349,BROOK LANE - OLTON,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-19.1
723349,BROOK LANE - OLTON,2023-02-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,122.9
723349,BROOK LANE - OLTON,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
723349,BROOK LANE - OLTON,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.0
723349,BROOK LANE - OLTON,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
723349,BROOK LANE - OLTON,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
723349,BROOK LANE - OLTON,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
723349,BROOK LANE - OLTON,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
723349,BROOK LANE - OLTON,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.81
723349,BROOK LANE - OLTON,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
723349,BROOK LANE - OLTON,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.1
723349,BROOK LANE - OLTON,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
723349,BROOK LANE - OLTON,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
723349,BROOK LANE - OLTON,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
723349,BROOK LANE - OLTON,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,32.97
723349,BROOK LANE - OLTON,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.45
723349,BROOK LANE - OLTON,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-19.87
723349,BROOK LANE - OLTON,2023-02-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,126.2
723349,BROOK LANE - OLTON,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.8
723349,BROOK LANE - OLTON,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
723349,BROOK LANE - OLTON,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
723349,BROOK LANE - OLTON,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.97
723349,BROOK LANE - OLTON,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
723349,BROOK LANE - OLTON,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.87
723349,BROOK LANE - OLTON,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
723349,BROOK LANE - OLTON,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
723349,BROOK LANE - OLTON,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,31.17
723349,BROOK LANE - OLTON,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.09
723349,BROOK LANE - OLTON,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.6
723349,BROOK LANE - OLTON,2023-02-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,117.7
723349,BROOK LANE - OLTON,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.5
723349,BROOK LANE - OLTON,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
723349,BROOK LANE - OLTON,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
723349,BROOK LANE - OLTON,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
723349,BROOK LANE - OLTON,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.17
723349,BROOK LANE - OLTON,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
723349,BROOK LANE - OLTON,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.6
723349,BROOK LANE - OLTON,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
723349,BROOK LANE - OLTON,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
723349,BROOK LANE - OLTON,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.38
723349,BROOK LANE - OLTON,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,30.41
723349,BROOK LANE - OLTON,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.43
723349,BROOK LANE - OLTON,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
723349,BROOK LANE - OLTON,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.53
723349,BROOK LANE - OLTON,2023-02-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.9
723349,BROOK LANE - OLTON,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.7
723349,BROOK LANE - OLTON,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
723349,BROOK LANE - OLTON,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
723349,BROOK LANE - OLTON,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
723349,BROOK LANE - OLTON,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
723349,BROOK LANE - OLTON,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.41
723349,BROOK LANE - OLTON,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
723349,BROOK LANE - OLTON,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
723349,BROOK LANE - OLTON,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.53
723349,BROOK LANE - OLTON,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
723349,BROOK LANE - OLTON,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
723349,BROOK LANE - OLTON,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.41
723349,BROOK LANE - OLTON,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.73
723349,BROOK LANE - OLTON,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
723349,BROOK LANE - OLTON,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.39
723349,BROOK LANE - OLTON,2023-02-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
723349,BROOK LANE - OLTON,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.6
723349,BROOK LANE - OLTON,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
723349,BROOK LANE - OLTON,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
723349,BROOK LANE - OLTON,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
723349,BROOK LANE - OLTON,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
723349,BROOK LANE - OLTON,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.73
723349,BROOK LANE - OLTON,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
723349,BROOK LANE - OLTON,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
723349,BROOK LANE - OLTON,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.39
723349,BROOK LANE - OLTON,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
723349,BROOK LANE - OLTON,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
723349,BROOK LANE - OLTON,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.1
723349,BROOK LANE - OLTON,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.18
723349,BROOK LANE - OLTON,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.06
723349,BROOK LANE - OLTON,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
723349,BROOK LANE - OLTON,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.61
723349,BROOK LANE - OLTON,2023-02-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.5
723349,BROOK LANE - OLTON,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
723349,BROOK LANE - OLTON,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
723349,BROOK LANE - OLTON,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
723349,BROOK LANE - OLTON,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
723349,BROOK LANE - OLTON,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.18
723349,BROOK LANE - OLTON,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.06
723349,BROOK LANE - OLTON,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
723349,BROOK LANE - OLTON,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.61
723349,BROOK LANE - OLTON,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
723349,BROOK LANE - OLTON,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.29
723349,BROOK LANE - OLTON,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.99
723349,BROOK LANE - OLTON,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.55
723349,BROOK LANE - OLTON,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
723349,BROOK LANE - OLTON,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.08
723349,BROOK LANE - OLTON,2023-02-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
723349,BROOK LANE - OLTON,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
723349,BROOK LANE - OLTON,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
723349,BROOK LANE - OLTON,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
723349,BROOK LANE - OLTON,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
723349,BROOK LANE - OLTON,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.99
723349,BROOK LANE - OLTON,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
723349,BROOK LANE - OLTON,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
723349,BROOK LANE - OLTON,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.08
723349,BROOK LANE - OLTON,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
723349,BROOK LANE - OLTON,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
723349,BROOK LANE - OLTON,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
723349,BROOK LANE - OLTON,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.88
723349,BROOK LANE - OLTON,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.46
723349,BROOK LANE - OLTON,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
723349,BROOK LANE - OLTON,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.2
723349,BROOK LANE - OLTON,2023-02-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
723349,BROOK LANE - OLTON,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
723349,BROOK LANE - OLTON,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.46
723349,BROOK LANE - OLTON,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
723349,BROOK LANE - OLTON,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.2
723349,BROOK LANE - OLTON,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
723349,BROOK LANE - OLTON,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.9
723349,BROOK LANE - OLTON,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
723349,BROOK LANE - OLTON,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.32
723349,BROOK LANE - OLTON,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
723349,BROOK LANE - OLTON,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.4
723349,BROOK LANE - OLTON,2023-02-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
723349,BROOK LANE - OLTON,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
723349,BROOK LANE - OLTON,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
723349,BROOK LANE - OLTON,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
723349,BROOK LANE - OLTON,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
723349,BROOK LANE - OLTON,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
723349,BROOK LANE - OLTON,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.32
723349,BROOK LANE - OLTON,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
723349,BROOK LANE - OLTON,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.4
723349,BROOK LANE - OLTON,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
723349,BROOK LANE - OLTON,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
723349,BROOK LANE - OLTON,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.17
723349,BROOK LANE - OLTON,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
723349,BROOK LANE - OLTON,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.26
723349,BROOK LANE - OLTON,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.68
723349,BROOK LANE - OLTON,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
723349,BROOK LANE - OLTON,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.81
723349,BROOK LANE - OLTON,2023-02-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
723349,BROOK LANE - OLTON,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.2
723349,BROOK LANE - OLTON,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
723349,BROOK LANE - OLTON,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
723349,BROOK LANE - OLTON,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
723349,BROOK LANE - OLTON,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
723349,BROOK LANE - OLTON,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
723349,BROOK LANE - OLTON,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.26
723349,BROOK LANE - OLTON,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
723349,BROOK LANE - OLTON,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
723349,BROOK LANE - OLTON,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.81
723349,BROOK LANE - OLTON,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
723349,BROOK LANE - OLTON,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
723349,BROOK LANE - OLTON,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.54
723349,BROOK LANE - OLTON,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
723349,BROOK LANE - OLTON,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.09
723349,BROOK LANE - OLTON,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.53
723349,BROOK LANE - OLTON,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
723349,BROOK LANE - OLTON,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.98
723349,BROOK LANE - OLTON,2023-02-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
723349,BROOK LANE - OLTON,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.2
723349,BROOK LANE - OLTON,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
723349,BROOK LANE - OLTON,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
723349,BROOK LANE - OLTON,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
723349,BROOK LANE - OLTON,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
723349,BROOK LANE - OLTON,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
723349,BROOK LANE - OLTON,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.09
723349,BROOK LANE - OLTON,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
723349,BROOK LANE - OLTON,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
723349,BROOK LANE - OLTON,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.98
723349,BROOK LANE - OLTON,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
723349,BROOK LANE - OLTON,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
723349,BROOK LANE - OLTON,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.72
723349,BROOK LANE - OLTON,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
723349,BROOK LANE - OLTON,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.7
723349,BROOK LANE - OLTON,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.48
723349,BROOK LANE - OLTON,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
723349,BROOK LANE - OLTON,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.06
723349,BROOK LANE - OLTON,2023-02-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
723349,BROOK LANE - OLTON,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
723349,BROOK LANE - OLTON,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
723349,BROOK LANE - OLTON,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
723349,BROOK LANE - OLTON,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
723349,BROOK LANE - OLTON,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
723349,BROOK LANE - OLTON,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.7
723349,BROOK LANE - OLTON,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.48
723349,BROOK LANE - OLTON,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
723349,BROOK LANE - OLTON,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.06
723349,BROOK LANE - OLTON,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
723349,BROOK LANE - OLTON,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.3
723349,BROOK LANE - OLTON,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
723349,BROOK LANE - OLTON,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.28
723349,BROOK LANE - OLTON,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.08
723349,BROOK LANE - OLTON,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
723349,BROOK LANE - OLTON,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.98
723349,BROOK LANE - OLTON,2023-02-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
723349,BROOK LANE - OLTON,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
723349,BROOK LANE - OLTON,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
723349,BROOK LANE - OLTON,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
723349,BROOK LANE - OLTON,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
723349,BROOK LANE - OLTON,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
723349,BROOK LANE - OLTON,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.27
723349,BROOK LANE - OLTON,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
723349,BROOK LANE - OLTON,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
723349,BROOK LANE - OLTON,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.98
723349,BROOK LANE - OLTON,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
723349,BROOK LANE - OLTON,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.43
723349,BROOK LANE - OLTON,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.38
723349,BROOK LANE - OLTON,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.52
723349,BROOK LANE - OLTON,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
723349,BROOK LANE - OLTON,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.41
723349,BROOK LANE - OLTON,2023-02-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
723349,BROOK LANE - OLTON,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
723349,BROOK LANE - OLTON,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
723349,BROOK LANE - OLTON,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
723349,BROOK LANE - OLTON,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
723349,BROOK LANE - OLTON,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.38
723349,BROOK LANE - OLTON,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.52
723349,BROOK LANE - OLTON,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
723349,BROOK LANE - OLTON,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.41
723349,BROOK LANE - OLTON,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
723349,BROOK LANE - OLTON,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
723349,BROOK LANE - OLTON,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.09
723349,BROOK LANE - OLTON,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
723349,BROOK LANE - OLTON,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.58
723349,BROOK LANE - OLTON,2023-02-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
723349,BROOK LANE - OLTON,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.3
723349,BROOK LANE - OLTON,2023-02-12T15:20:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
723349,BROOK LANE - OLTON,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
723349,BROOK LANE - OLTON,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
723349,BROOK LANE - OLTON,2023-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
723349,BROOK LANE - OLTON,2023-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.09
723349,BROOK LANE - OLTON,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
723349,BROOK LANE - OLTON,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.58
723349,BROOK LANE - OLTON,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
723349,BROOK LANE - OLTON,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
723349,BROOK LANE - OLTON,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.65
723349,BROOK LANE - OLTON,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.18
723349,BROOK LANE - OLTON,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.94
723349,BROOK LANE - OLTON,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
723349,BROOK LANE - OLTON,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.19
723349,BROOK LANE - OLTON,2023-02-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
723349,BROOK LANE - OLTON,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.5
723349,BROOK LANE - OLTON,2023-02-12T15:10:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
723349,BROOK LANE - OLTON,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
723349,BROOK LANE - OLTON,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
723349,BROOK LANE - OLTON,2023-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
723349,BROOK LANE - OLTON,2023-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.18
723349,BROOK LANE - OLTON,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.94
723349,BROOK LANE - OLTON,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
723349,BROOK LANE - OLTON,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.19
723349,BROOK LANE - OLTON,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
723349,BROOK LANE - OLTON,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
723349,BROOK LANE - OLTON,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.1
723349,BROOK LANE - OLTON,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.47
723349,BROOK LANE - OLTON,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.65
723349,BROOK LANE - OLTON,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
723349,BROOK LANE - OLTON,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.35
723349,BROOK LANE - OLTON,2023-02-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
723349,BROOK LANE - OLTON,2023-02-12T15:00:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
723349,BROOK LANE - OLTON,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
723349,BROOK LANE - OLTON,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
723349,BROOK LANE - OLTON,2023-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
723349,BROOK LANE - OLTON,2023-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.47
723349,BROOK LANE - OLTON,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
723349,BROOK LANE - OLTON,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
723349,BROOK LANE - OLTON,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.35
723349,BROOK LANE - OLTON,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
