Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
723349,BROOK LANE - OLTON,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.42
723349,BROOK LANE - OLTON,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.66
723349,BROOK LANE - OLTON,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.44
723349,BROOK LANE - OLTON,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
723349,BROOK LANE - OLTON,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.62
723349,BROOK LANE - OLTON,2023-02-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
723349,BROOK LANE - OLTON,2023-02-12T14:50:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
723349,BROOK LANE - OLTON,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
723349,BROOK LANE - OLTON,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
723349,BROOK LANE - OLTON,2023-02-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
723349,BROOK LANE - OLTON,2023-02-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-02-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.66
723349,BROOK LANE - OLTON,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
723349,BROOK LANE - OLTON,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.54
723349,BROOK LANE - OLTON,2023-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.62
723349,BROOK LANE - OLTON,2023-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
723349,BROOK LANE - OLTON,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.09
723349,BROOK LANE - OLTON,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.79
723349,BROOK LANE - OLTON,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
723349,BROOK LANE - OLTON,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.92
723349,BROOK LANE - OLTON,2023-02-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
723349,BROOK LANE - OLTON,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
723349,BROOK LANE - OLTON,2023-02-12T14:40:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
723349,BROOK LANE - OLTON,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
723349,BROOK LANE - OLTON,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
723349,BROOK LANE - OLTON,2023-02-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
723349,BROOK LANE - OLTON,2023-02-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-02-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.79
723349,BROOK LANE - OLTON,2023-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-02-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
723349,BROOK LANE - OLTON,2023-02-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.92
723349,BROOK LANE - OLTON,2023-02-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-02-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-02-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
723349,BROOK LANE - OLTON,2023-02-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
723349,BROOK LANE - OLTON,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.89
723349,BROOK LANE - OLTON,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.12
723349,BROOK LANE - OLTON,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.21
723349,BROOK LANE - OLTON,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
723349,BROOK LANE - OLTON,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.04
723349,BROOK LANE - OLTON,2023-02-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
723349,BROOK LANE - OLTON,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
723349,BROOK LANE - OLTON,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
723349,BROOK LANE - OLTON,2023-02-12T14:30:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-02-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
723349,BROOK LANE - OLTON,2023-02-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-02-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.12
723349,BROOK LANE - OLTON,2023-02-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.21
723349,BROOK LANE - OLTON,2023-02-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
723349,BROOK LANE - OLTON,2023-02-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.04
723349,BROOK LANE - OLTON,2023-02-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-02-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
723349,BROOK LANE - OLTON,2023-02-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
723349,BROOK LANE - OLTON,2023-02-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
723349,BROOK LANE - OLTON,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.94
723349,BROOK LANE - OLTON,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.0
723349,BROOK LANE - OLTON,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.45
723349,BROOK LANE - OLTON,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
723349,BROOK LANE - OLTON,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.92
723349,BROOK LANE - OLTON,2023-02-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
723349,BROOK LANE - OLTON,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
723349,BROOK LANE - OLTON,2023-02-12T14:20:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
723349,BROOK LANE - OLTON,2023-02-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
723349,BROOK LANE - OLTON,2023-02-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-02-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
723349,BROOK LANE - OLTON,2023-02-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
723349,BROOK LANE - OLTON,2023-02-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
723349,BROOK LANE - OLTON,2023-02-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.92
723349,BROOK LANE - OLTON,2023-02-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-02-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
723349,BROOK LANE - OLTON,2023-02-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
723349,BROOK LANE - OLTON,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.57
723349,BROOK LANE - OLTON,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
723349,BROOK LANE - OLTON,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.78
723349,BROOK LANE - OLTON,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
723349,BROOK LANE - OLTON,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.64
723349,BROOK LANE - OLTON,2023-02-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
723349,BROOK LANE - OLTON,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-02-12T14:10:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
723349,BROOK LANE - OLTON,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
723349,BROOK LANE - OLTON,2023-02-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
723349,BROOK LANE - OLTON,2023-02-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
723349,BROOK LANE - OLTON,2023-02-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.78
723349,BROOK LANE - OLTON,2023-02-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-02-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.14
723349,BROOK LANE - OLTON,2023-02-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.64
723349,BROOK LANE - OLTON,2023-02-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-02-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-02-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
723349,BROOK LANE - OLTON,2023-02-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.34
723349,BROOK LANE - OLTON,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
723349,BROOK LANE - OLTON,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.81
723349,BROOK LANE - OLTON,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.72
723349,BROOK LANE - OLTON,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
723349,BROOK LANE - OLTON,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.6
723349,BROOK LANE - OLTON,2023-02-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
723349,BROOK LANE - OLTON,2023-02-12T14:00:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
723349,BROOK LANE - OLTON,2023-02-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
723349,BROOK LANE - OLTON,2023-02-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
723349,BROOK LANE - OLTON,2023-02-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.8
723349,BROOK LANE - OLTON,2023-02-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
723349,BROOK LANE - OLTON,2023-02-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
723349,BROOK LANE - OLTON,2023-02-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.6
723349,BROOK LANE - OLTON,2023-02-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-02-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-02-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-02-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
723349,BROOK LANE - OLTON,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.94
723349,BROOK LANE - OLTON,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
723349,BROOK LANE - OLTON,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.89
723349,BROOK LANE - OLTON,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
723349,BROOK LANE - OLTON,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.45
723349,BROOK LANE - OLTON,2023-02-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
723349,BROOK LANE - OLTON,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.8
723349,BROOK LANE - OLTON,2023-02-12T13:50:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
723349,BROOK LANE - OLTON,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
723349,BROOK LANE - OLTON,2023-02-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
723349,BROOK LANE - OLTON,2023-02-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
723349,BROOK LANE - OLTON,2023-02-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.89
723349,BROOK LANE - OLTON,2023-02-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-02-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
723349,BROOK LANE - OLTON,2023-02-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.45
723349,BROOK LANE - OLTON,2023-02-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-02-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-02-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
723349,BROOK LANE - OLTON,2023-02-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
723349,BROOK LANE - OLTON,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.93
723349,BROOK LANE - OLTON,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.98
723349,BROOK LANE - OLTON,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.47
723349,BROOK LANE - OLTON,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
723349,BROOK LANE - OLTON,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.66
723349,BROOK LANE - OLTON,2023-02-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
723349,BROOK LANE - OLTON,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
723349,BROOK LANE - OLTON,2023-02-12T13:40:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
723349,BROOK LANE - OLTON,2023-02-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
723349,BROOK LANE - OLTON,2023-02-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-02-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.98
723349,BROOK LANE - OLTON,2023-02-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.48
723349,BROOK LANE - OLTON,2023-02-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
723349,BROOK LANE - OLTON,2023-02-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.66
723349,BROOK LANE - OLTON,2023-02-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-02-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-02-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
723349,BROOK LANE - OLTON,2023-02-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
723349,BROOK LANE - OLTON,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.65
723349,BROOK LANE - OLTON,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.09
723349,BROOK LANE - OLTON,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.22
723349,BROOK LANE - OLTON,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
723349,BROOK LANE - OLTON,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.3
723349,BROOK LANE - OLTON,2023-02-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
723349,BROOK LANE - OLTON,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
723349,BROOK LANE - OLTON,2023-02-12T13:30:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-02-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
723349,BROOK LANE - OLTON,2023-02-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
723349,BROOK LANE - OLTON,2023-02-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.09
723349,BROOK LANE - OLTON,2023-02-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.22
723349,BROOK LANE - OLTON,2023-02-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
723349,BROOK LANE - OLTON,2023-02-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.3
723349,BROOK LANE - OLTON,2023-02-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-02-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-02-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
723349,BROOK LANE - OLTON,2023-02-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
723349,BROOK LANE - OLTON,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.26
723349,BROOK LANE - OLTON,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
723349,BROOK LANE - OLTON,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.96
723349,BROOK LANE - OLTON,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
723349,BROOK LANE - OLTON,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.34
723349,BROOK LANE - OLTON,2023-02-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.5
723349,BROOK LANE - OLTON,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.2
723349,BROOK LANE - OLTON,2023-02-12T13:20:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-02-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
723349,BROOK LANE - OLTON,2023-02-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
723349,BROOK LANE - OLTON,2023-02-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.96
723349,BROOK LANE - OLTON,2023-02-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-02-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
723349,BROOK LANE - OLTON,2023-02-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.34
723349,BROOK LANE - OLTON,2023-02-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
723349,BROOK LANE - OLTON,2023-02-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-02-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-02-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
723349,BROOK LANE - OLTON,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.84
723349,BROOK LANE - OLTON,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
723349,BROOK LANE - OLTON,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.47
723349,BROOK LANE - OLTON,2023-02-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
723349,BROOK LANE - OLTON,2023-02-12T13:10:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
723349,BROOK LANE - OLTON,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-02-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-02-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-02-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.84
723349,BROOK LANE - OLTON,2023-02-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-02-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
723349,BROOK LANE - OLTON,2023-02-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.47
723349,BROOK LANE - OLTON,2023-02-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-02-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-02-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-02-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
723349,BROOK LANE - OLTON,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.12
723349,BROOK LANE - OLTON,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.21
723349,BROOK LANE - OLTON,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
723349,BROOK LANE - OLTON,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.53
723349,BROOK LANE - OLTON,2023-02-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
723349,BROOK LANE - OLTON,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
723349,BROOK LANE - OLTON,2023-02-12T13:00:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-02-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
723349,BROOK LANE - OLTON,2023-02-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-02-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.21
723349,BROOK LANE - OLTON,2023-02-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-02-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
723349,BROOK LANE - OLTON,2023-02-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.53
723349,BROOK LANE - OLTON,2023-02-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
723349,BROOK LANE - OLTON,2023-02-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-02-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-02-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
723349,BROOK LANE - OLTON,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.36
723349,BROOK LANE - OLTON,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.27
723349,BROOK LANE - OLTON,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
723349,BROOK LANE - OLTON,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.44
723349,BROOK LANE - OLTON,2023-02-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
723349,BROOK LANE - OLTON,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
723349,BROOK LANE - OLTON,2023-02-12T12:50:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-02-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
723349,BROOK LANE - OLTON,2023-02-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-02-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.27
723349,BROOK LANE - OLTON,2023-02-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-02-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
723349,BROOK LANE - OLTON,2023-02-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.44
723349,BROOK LANE - OLTON,2023-02-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-02-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-02-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
723349,BROOK LANE - OLTON,2023-02-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
723349,BROOK LANE - OLTON,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.63
723349,BROOK LANE - OLTON,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
723349,BROOK LANE - OLTON,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.08
723349,BROOK LANE - OLTON,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
723349,BROOK LANE - OLTON,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.98
723349,BROOK LANE - OLTON,2023-02-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
723349,BROOK LANE - OLTON,2023-02-12T12:40:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
723349,BROOK LANE - OLTON,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-02-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
723349,BROOK LANE - OLTON,2023-02-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
723349,BROOK LANE - OLTON,2023-02-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.08
723349,BROOK LANE - OLTON,2023-02-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-02-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
723349,BROOK LANE - OLTON,2023-02-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.98
723349,BROOK LANE - OLTON,2023-02-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-02-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-02-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-02-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
723349,BROOK LANE - OLTON,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.01
723349,BROOK LANE - OLTON,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
723349,BROOK LANE - OLTON,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.95
723349,BROOK LANE - OLTON,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
723349,BROOK LANE - OLTON,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.0
723349,BROOK LANE - OLTON,2023-02-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
723349,BROOK LANE - OLTON,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
723349,BROOK LANE - OLTON,2023-02-12T12:30:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
723349,BROOK LANE - OLTON,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
723349,BROOK LANE - OLTON,2023-02-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
723349,BROOK LANE - OLTON,2023-02-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
723349,BROOK LANE - OLTON,2023-02-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.95
723349,BROOK LANE - OLTON,2023-02-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-02-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
723349,BROOK LANE - OLTON,2023-02-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.0
723349,BROOK LANE - OLTON,2023-02-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
723349,BROOK LANE - OLTON,2023-02-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-02-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-02-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
723349,BROOK LANE - OLTON,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.52
723349,BROOK LANE - OLTON,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.48
723349,BROOK LANE - OLTON,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.08
723349,BROOK LANE - OLTON,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.63
723349,BROOK LANE - OLTON,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.51
723349,BROOK LANE - OLTON,2023-02-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
723349,BROOK LANE - OLTON,2023-02-12T12:20:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
723349,BROOK LANE - OLTON,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
723349,BROOK LANE - OLTON,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-02-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
723349,BROOK LANE - OLTON,2023-02-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-02-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.48
723349,BROOK LANE - OLTON,2023-02-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.08
723349,BROOK LANE - OLTON,2023-02-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
723349,BROOK LANE - OLTON,2023-02-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.51
723349,BROOK LANE - OLTON,2023-02-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-02-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-02-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-02-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
723349,BROOK LANE - OLTON,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.3
723349,BROOK LANE - OLTON,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.8
723349,BROOK LANE - OLTON,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.98
723349,BROOK LANE - OLTON,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.27
723349,BROOK LANE - OLTON,2023-02-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
723349,BROOK LANE - OLTON,2023-02-12T12:10:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
723349,BROOK LANE - OLTON,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
723349,BROOK LANE - OLTON,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-02-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
723349,BROOK LANE - OLTON,2023-02-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-02-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.8
723349,BROOK LANE - OLTON,2023-02-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-02-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
723349,BROOK LANE - OLTON,2023-02-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.27
723349,BROOK LANE - OLTON,2023-02-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-02-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-02-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
723349,BROOK LANE - OLTON,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.41
723349,BROOK LANE - OLTON,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.69
723349,BROOK LANE - OLTON,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.91
723349,BROOK LANE - OLTON,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.34
723349,BROOK LANE - OLTON,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.58
723349,BROOK LANE - OLTON,2023-02-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
723349,BROOK LANE - OLTON,2023-02-12T12:00:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
723349,BROOK LANE - OLTON,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
723349,BROOK LANE - OLTON,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
723349,BROOK LANE - OLTON,2023-02-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
723349,BROOK LANE - OLTON,2023-02-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-02-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.7
723349,BROOK LANE - OLTON,2023-02-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.91
723349,BROOK LANE - OLTON,2023-02-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.34
723349,BROOK LANE - OLTON,2023-02-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.58
723349,BROOK LANE - OLTON,2023-02-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-02-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-02-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-02-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
723349,BROOK LANE - OLTON,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.98
723349,BROOK LANE - OLTON,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.35
723349,BROOK LANE - OLTON,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.78
723349,BROOK LANE - OLTON,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.19
723349,BROOK LANE - OLTON,2023-02-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
723349,BROOK LANE - OLTON,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
723349,BROOK LANE - OLTON,2023-02-12T11:50:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
723349,BROOK LANE - OLTON,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
723349,BROOK LANE - OLTON,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
723349,BROOK LANE - OLTON,2023-02-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
723349,BROOK LANE - OLTON,2023-02-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-02-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.35
723349,BROOK LANE - OLTON,2023-02-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-02-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
723349,BROOK LANE - OLTON,2023-02-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.19
723349,BROOK LANE - OLTON,2023-02-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
723349,BROOK LANE - OLTON,2023-02-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-02-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-02-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
723349,BROOK LANE - OLTON,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.04
723349,BROOK LANE - OLTON,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.02
723349,BROOK LANE - OLTON,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.4
723349,BROOK LANE - OLTON,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.14
723349,BROOK LANE - OLTON,2023-02-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
723349,BROOK LANE - OLTON,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
