Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-12T11:40:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
723349,BROOK LANE - OLTON,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
723349,BROOK LANE - OLTON,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-02-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
723349,BROOK LANE - OLTON,2023-02-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-02-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.02
723349,BROOK LANE - OLTON,2023-02-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-02-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.4
723349,BROOK LANE - OLTON,2023-02-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.14
723349,BROOK LANE - OLTON,2023-02-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
723349,BROOK LANE - OLTON,2023-02-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-02-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-02-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.02
723349,BROOK LANE - OLTON,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.8
723349,BROOK LANE - OLTON,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.33
723349,BROOK LANE - OLTON,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.93
723349,BROOK LANE - OLTON,2023-02-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
723349,BROOK LANE - OLTON,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
723349,BROOK LANE - OLTON,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-02-12T11:30:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
723349,BROOK LANE - OLTON,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
723349,BROOK LANE - OLTON,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
723349,BROOK LANE - OLTON,2023-02-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
723349,BROOK LANE - OLTON,2023-02-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-02-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.8
723349,BROOK LANE - OLTON,2023-02-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-02-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
723349,BROOK LANE - OLTON,2023-02-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.92
723349,BROOK LANE - OLTON,2023-02-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
723349,BROOK LANE - OLTON,2023-02-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-02-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
723349,BROOK LANE - OLTON,2023-02-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.58
723349,BROOK LANE - OLTON,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
723349,BROOK LANE - OLTON,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.83
723349,BROOK LANE - OLTON,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.93
723349,BROOK LANE - OLTON,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.04
723349,BROOK LANE - OLTON,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.37
723349,BROOK LANE - OLTON,2023-02-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
723349,BROOK LANE - OLTON,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.2
723349,BROOK LANE - OLTON,2023-02-12T11:20:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
723349,BROOK LANE - OLTON,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
723349,BROOK LANE - OLTON,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
723349,BROOK LANE - OLTON,2023-02-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
723349,BROOK LANE - OLTON,2023-02-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
723349,BROOK LANE - OLTON,2023-02-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.83
723349,BROOK LANE - OLTON,2023-02-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
723349,BROOK LANE - OLTON,2023-02-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
723349,BROOK LANE - OLTON,2023-02-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.37
723349,BROOK LANE - OLTON,2023-02-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-02-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-02-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
723349,BROOK LANE - OLTON,2023-02-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
723349,BROOK LANE - OLTON,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.21
723349,BROOK LANE - OLTON,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
723349,BROOK LANE - OLTON,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.84
723349,BROOK LANE - OLTON,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.52
723349,BROOK LANE - OLTON,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.16
723349,BROOK LANE - OLTON,2023-02-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.4
723349,BROOK LANE - OLTON,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.5
723349,BROOK LANE - OLTON,2023-02-12T11:10:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
723349,BROOK LANE - OLTON,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
723349,BROOK LANE - OLTON,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
723349,BROOK LANE - OLTON,2023-02-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
723349,BROOK LANE - OLTON,2023-02-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
723349,BROOK LANE - OLTON,2023-02-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.84
723349,BROOK LANE - OLTON,2023-02-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-02-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.52
723349,BROOK LANE - OLTON,2023-02-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.16
723349,BROOK LANE - OLTON,2023-02-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-02-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-02-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
723349,BROOK LANE - OLTON,2023-02-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
723349,BROOK LANE - OLTON,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.8
723349,BROOK LANE - OLTON,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.58
723349,BROOK LANE - OLTON,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.02
723349,BROOK LANE - OLTON,2023-02-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
723349,BROOK LANE - OLTON,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
723349,BROOK LANE - OLTON,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
723349,BROOK LANE - OLTON,2023-02-12T11:00:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
723349,BROOK LANE - OLTON,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
723349,BROOK LANE - OLTON,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-02-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
723349,BROOK LANE - OLTON,2023-02-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
723349,BROOK LANE - OLTON,2023-02-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.8
723349,BROOK LANE - OLTON,2023-02-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-02-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.58
723349,BROOK LANE - OLTON,2023-02-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.02
723349,BROOK LANE - OLTON,2023-02-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
723349,BROOK LANE - OLTON,2023-02-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-02-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
723349,BROOK LANE - OLTON,2023-02-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
723349,BROOK LANE - OLTON,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.33
723349,BROOK LANE - OLTON,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.91
723349,BROOK LANE - OLTON,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.18
723349,BROOK LANE - OLTON,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.2
723349,BROOK LANE - OLTON,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.24
723349,BROOK LANE - OLTON,2023-02-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
723349,BROOK LANE - OLTON,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
723349,BROOK LANE - OLTON,2023-02-12T10:50:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
723349,BROOK LANE - OLTON,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
723349,BROOK LANE - OLTON,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-02-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
723349,BROOK LANE - OLTON,2023-02-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-02-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.91
723349,BROOK LANE - OLTON,2023-02-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
723349,BROOK LANE - OLTON,2023-02-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
723349,BROOK LANE - OLTON,2023-02-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.24
723349,BROOK LANE - OLTON,2023-02-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-02-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-02-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
723349,BROOK LANE - OLTON,2023-02-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
723349,BROOK LANE - OLTON,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.88
723349,BROOK LANE - OLTON,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.02
723349,BROOK LANE - OLTON,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.52
723349,BROOK LANE - OLTON,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
723349,BROOK LANE - OLTON,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.54
723349,BROOK LANE - OLTON,2023-02-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
723349,BROOK LANE - OLTON,2023-02-12T10:40:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
723349,BROOK LANE - OLTON,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
723349,BROOK LANE - OLTON,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
723349,BROOK LANE - OLTON,2023-02-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
723349,BROOK LANE - OLTON,2023-02-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-02-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.02
723349,BROOK LANE - OLTON,2023-02-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
723349,BROOK LANE - OLTON,2023-02-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
723349,BROOK LANE - OLTON,2023-02-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.54
723349,BROOK LANE - OLTON,2023-02-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-02-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-02-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-02-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
723349,BROOK LANE - OLTON,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
723349,BROOK LANE - OLTON,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.58
723349,BROOK LANE - OLTON,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
723349,BROOK LANE - OLTON,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.26
723349,BROOK LANE - OLTON,2023-02-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-02-12T10:30:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
723349,BROOK LANE - OLTON,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
723349,BROOK LANE - OLTON,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
723349,BROOK LANE - OLTON,2023-02-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
723349,BROOK LANE - OLTON,2023-02-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-02-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.58
723349,BROOK LANE - OLTON,2023-02-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-02-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
723349,BROOK LANE - OLTON,2023-02-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.26
723349,BROOK LANE - OLTON,2023-02-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-02-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-02-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-02-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
723349,BROOK LANE - OLTON,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.94
723349,BROOK LANE - OLTON,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
723349,BROOK LANE - OLTON,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.36
723349,BROOK LANE - OLTON,2023-02-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-02-12T10:20:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
723349,BROOK LANE - OLTON,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
723349,BROOK LANE - OLTON,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-02-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
723349,BROOK LANE - OLTON,2023-02-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-02-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.94
723349,BROOK LANE - OLTON,2023-02-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-02-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
723349,BROOK LANE - OLTON,2023-02-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.36
723349,BROOK LANE - OLTON,2023-02-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-02-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-02-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-02-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.4
723349,BROOK LANE - OLTON,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.33
723349,BROOK LANE - OLTON,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
723349,BROOK LANE - OLTON,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.17
723349,BROOK LANE - OLTON,2023-02-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
723349,BROOK LANE - OLTON,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
723349,BROOK LANE - OLTON,2023-02-12T10:10:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
723349,BROOK LANE - OLTON,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
723349,BROOK LANE - OLTON,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-02-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-02-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-02-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.4
723349,BROOK LANE - OLTON,2023-02-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
723349,BROOK LANE - OLTON,2023-02-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
723349,BROOK LANE - OLTON,2023-02-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.17
723349,BROOK LANE - OLTON,2023-02-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-02-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-02-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
723349,BROOK LANE - OLTON,2023-02-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
723349,BROOK LANE - OLTON,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.72
723349,BROOK LANE - OLTON,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.68
723349,BROOK LANE - OLTON,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.68
723349,BROOK LANE - OLTON,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
723349,BROOK LANE - OLTON,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.64
723349,BROOK LANE - OLTON,2023-02-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
723349,BROOK LANE - OLTON,2023-02-12T10:00:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
723349,BROOK LANE - OLTON,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
723349,BROOK LANE - OLTON,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-02-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
723349,BROOK LANE - OLTON,2023-02-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.68
723349,BROOK LANE - OLTON,2023-02-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
723349,BROOK LANE - OLTON,2023-02-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
723349,BROOK LANE - OLTON,2023-02-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.64
723349,BROOK LANE - OLTON,2023-02-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-02-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-02-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-02-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
723349,BROOK LANE - OLTON,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.11
723349,BROOK LANE - OLTON,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.37
723349,BROOK LANE - OLTON,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.11
723349,BROOK LANE - OLTON,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
723349,BROOK LANE - OLTON,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.23
723349,BROOK LANE - OLTON,2023-02-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
723349,BROOK LANE - OLTON,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
723349,BROOK LANE - OLTON,2023-02-12T09:50:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
723349,BROOK LANE - OLTON,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-02-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
723349,BROOK LANE - OLTON,2023-02-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-02-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.37
723349,BROOK LANE - OLTON,2023-02-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
723349,BROOK LANE - OLTON,2023-02-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
723349,BROOK LANE - OLTON,2023-02-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.23
723349,BROOK LANE - OLTON,2023-02-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
723349,BROOK LANE - OLTON,2023-02-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-02-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-02-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
723349,BROOK LANE - OLTON,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.83
723349,BROOK LANE - OLTON,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.34
723349,BROOK LANE - OLTON,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.87
723349,BROOK LANE - OLTON,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
723349,BROOK LANE - OLTON,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.38
723349,BROOK LANE - OLTON,2023-02-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
723349,BROOK LANE - OLTON,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-02-12T09:40:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
723349,BROOK LANE - OLTON,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-02-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
723349,BROOK LANE - OLTON,2023-02-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-02-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.34
723349,BROOK LANE - OLTON,2023-02-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
723349,BROOK LANE - OLTON,2023-02-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
723349,BROOK LANE - OLTON,2023-02-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.38
723349,BROOK LANE - OLTON,2023-02-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-02-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-02-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
723349,BROOK LANE - OLTON,2023-02-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.68
723349,BROOK LANE - OLTON,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.42
723349,BROOK LANE - OLTON,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.92
723349,BROOK LANE - OLTON,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
723349,BROOK LANE - OLTON,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.07
723349,BROOK LANE - OLTON,2023-02-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
723349,BROOK LANE - OLTON,2023-02-12T09:30:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
723349,BROOK LANE - OLTON,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-02-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
723349,BROOK LANE - OLTON,2023-02-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-02-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.42
723349,BROOK LANE - OLTON,2023-02-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.92
723349,BROOK LANE - OLTON,2023-02-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
723349,BROOK LANE - OLTON,2023-02-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.08
723349,BROOK LANE - OLTON,2023-02-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-02-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-02-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-02-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
723349,BROOK LANE - OLTON,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
723349,BROOK LANE - OLTON,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.06
723349,BROOK LANE - OLTON,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
723349,BROOK LANE - OLTON,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.39
723349,BROOK LANE - OLTON,2023-02-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.9
723349,BROOK LANE - OLTON,2023-02-12T09:20:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
723349,BROOK LANE - OLTON,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-02-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
723349,BROOK LANE - OLTON,2023-02-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-02-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.06
723349,BROOK LANE - OLTON,2023-02-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-02-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
723349,BROOK LANE - OLTON,2023-02-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.39
723349,BROOK LANE - OLTON,2023-02-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-02-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-02-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-02-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
723349,BROOK LANE - OLTON,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.39
723349,BROOK LANE - OLTON,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
723349,BROOK LANE - OLTON,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.74
723349,BROOK LANE - OLTON,2023-02-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
723349,BROOK LANE - OLTON,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
723349,BROOK LANE - OLTON,2023-02-12T09:10:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
723349,BROOK LANE - OLTON,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
723349,BROOK LANE - OLTON,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
723349,BROOK LANE - OLTON,2023-02-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
723349,BROOK LANE - OLTON,2023-02-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-02-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.39
723349,BROOK LANE - OLTON,2023-02-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-02-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
723349,BROOK LANE - OLTON,2023-02-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.74
723349,BROOK LANE - OLTON,2023-02-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-02-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-02-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
723349,BROOK LANE - OLTON,2023-02-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
723349,BROOK LANE - OLTON,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.52
723349,BROOK LANE - OLTON,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.36
723349,BROOK LANE - OLTON,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
723349,BROOK LANE - OLTON,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.0
723349,BROOK LANE - OLTON,2023-02-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
723349,BROOK LANE - OLTON,2023-02-12T09:00:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
723349,BROOK LANE - OLTON,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
723349,BROOK LANE - OLTON,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
723349,BROOK LANE - OLTON,2023-02-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
723349,BROOK LANE - OLTON,2023-02-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-02-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.36
723349,BROOK LANE - OLTON,2023-02-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-02-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
723349,BROOK LANE - OLTON,2023-02-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.0
723349,BROOK LANE - OLTON,2023-02-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-02-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-02-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
723349,BROOK LANE - OLTON,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.23
723349,BROOK LANE - OLTON,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.31
723349,BROOK LANE - OLTON,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
723349,BROOK LANE - OLTON,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.76
723349,BROOK LANE - OLTON,2023-02-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
723349,BROOK LANE - OLTON,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
723349,BROOK LANE - OLTON,2023-02-12T08:50:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
723349,BROOK LANE - OLTON,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
723349,BROOK LANE - OLTON,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-02-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
723349,BROOK LANE - OLTON,2023-02-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-02-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.31
723349,BROOK LANE - OLTON,2023-02-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-02-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
723349,BROOK LANE - OLTON,2023-02-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.76
723349,BROOK LANE - OLTON,2023-02-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-02-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-02-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
723349,BROOK LANE - OLTON,2023-02-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
723349,BROOK LANE - OLTON,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
723349,BROOK LANE - OLTON,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.2
723349,BROOK LANE - OLTON,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.38
723349,BROOK LANE - OLTON,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.55
723349,BROOK LANE - OLTON,2023-02-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
723349,BROOK LANE - OLTON,2023-02-12T08:40:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
723349,BROOK LANE - OLTON,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
723349,BROOK LANE - OLTON,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-02-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
723349,BROOK LANE - OLTON,2023-02-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-02-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.2
723349,BROOK LANE - OLTON,2023-02-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-02-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
723349,BROOK LANE - OLTON,2023-02-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.55
723349,BROOK LANE - OLTON,2023-02-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-02-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-02-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-02-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
723349,BROOK LANE - OLTON,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
723349,BROOK LANE - OLTON,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.57
723349,BROOK LANE - OLTON,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
723349,BROOK LANE - OLTON,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.39
723349,BROOK LANE - OLTON,2023-02-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
723349,BROOK LANE - OLTON,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.4
723349,BROOK LANE - OLTON,2023-02-12T08:30:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
723349,BROOK LANE - OLTON,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-02-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
723349,BROOK LANE - OLTON,2023-02-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-02-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.57
723349,BROOK LANE - OLTON,2023-02-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
