Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
723349,BROOK LANE - OLTON,2023-02-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.39
723349,BROOK LANE - OLTON,2023-02-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-02-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-02-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
723349,BROOK LANE - OLTON,2023-02-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
723349,BROOK LANE - OLTON,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
723349,BROOK LANE - OLTON,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.78
723349,BROOK LANE - OLTON,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
723349,BROOK LANE - OLTON,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.04
723349,BROOK LANE - OLTON,2023-02-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-02-12T08:20:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
723349,BROOK LANE - OLTON,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
723349,BROOK LANE - OLTON,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-02-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
723349,BROOK LANE - OLTON,2023-02-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-02-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.78
723349,BROOK LANE - OLTON,2023-02-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-02-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
723349,BROOK LANE - OLTON,2023-02-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.04
723349,BROOK LANE - OLTON,2023-02-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-02-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-02-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.14
723349,BROOK LANE - OLTON,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
723349,BROOK LANE - OLTON,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.77
723349,BROOK LANE - OLTON,2023-02-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
723349,BROOK LANE - OLTON,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-02-12T08:10:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
723349,BROOK LANE - OLTON,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-02-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-02-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-02-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.14
723349,BROOK LANE - OLTON,2023-02-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-02-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
723349,BROOK LANE - OLTON,2023-02-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.77
723349,BROOK LANE - OLTON,2023-02-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-02-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-02-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
723349,BROOK LANE - OLTON,2023-02-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.66
723349,BROOK LANE - OLTON,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
723349,BROOK LANE - OLTON,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.51
723349,BROOK LANE - OLTON,2023-02-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
723349,BROOK LANE - OLTON,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-02-12T08:00:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
723349,BROOK LANE - OLTON,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-02-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-02-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.66
723349,BROOK LANE - OLTON,2023-02-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-02-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
723349,BROOK LANE - OLTON,2023-02-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.51
723349,BROOK LANE - OLTON,2023-02-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-02-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-02-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
723349,BROOK LANE - OLTON,2023-02-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.96
723349,BROOK LANE - OLTON,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
723349,BROOK LANE - OLTON,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.2
723349,BROOK LANE - OLTON,2023-02-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-02-12T07:50:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
723349,BROOK LANE - OLTON,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-02-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-02-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-02-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.96
723349,BROOK LANE - OLTON,2023-02-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-02-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
723349,BROOK LANE - OLTON,2023-02-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.2
723349,BROOK LANE - OLTON,2023-02-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-02-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-02-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-02-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.34
723349,BROOK LANE - OLTON,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
723349,BROOK LANE - OLTON,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.44
723349,BROOK LANE - OLTON,2023-02-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
723349,BROOK LANE - OLTON,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-02-12T07:40:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
723349,BROOK LANE - OLTON,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
723349,BROOK LANE - OLTON,2023-02-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-02-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-02-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.34
723349,BROOK LANE - OLTON,2023-02-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-02-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
723349,BROOK LANE - OLTON,2023-02-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.44
723349,BROOK LANE - OLTON,2023-02-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
723349,BROOK LANE - OLTON,2023-02-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-02-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-02-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.6
723349,BROOK LANE - OLTON,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
723349,BROOK LANE - OLTON,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.68
723349,BROOK LANE - OLTON,2023-02-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-02-12T07:30:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
723349,BROOK LANE - OLTON,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
723349,BROOK LANE - OLTON,2023-02-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-02-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.6
723349,BROOK LANE - OLTON,2023-02-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-02-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
723349,BROOK LANE - OLTON,2023-02-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.68
723349,BROOK LANE - OLTON,2023-02-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-02-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-02-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-02-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.05
723349,BROOK LANE - OLTON,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
723349,BROOK LANE - OLTON,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.94
723349,BROOK LANE - OLTON,2023-02-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
723349,BROOK LANE - OLTON,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-02-12T07:20:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
723349,BROOK LANE - OLTON,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
723349,BROOK LANE - OLTON,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-02-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-02-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-02-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.05
723349,BROOK LANE - OLTON,2023-02-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-02-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
723349,BROOK LANE - OLTON,2023-02-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.94
723349,BROOK LANE - OLTON,2023-02-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-02-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-02-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
723349,BROOK LANE - OLTON,2023-02-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.96
723349,BROOK LANE - OLTON,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
723349,BROOK LANE - OLTON,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.76
723349,BROOK LANE - OLTON,2023-02-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
723349,BROOK LANE - OLTON,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-02-12T07:10:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-02-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
723349,BROOK LANE - OLTON,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
723349,BROOK LANE - OLTON,2023-02-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-02-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-02-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.96
723349,BROOK LANE - OLTON,2023-02-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-02-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
723349,BROOK LANE - OLTON,2023-02-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.76
723349,BROOK LANE - OLTON,2023-02-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
723349,BROOK LANE - OLTON,2023-02-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-02-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.69
723349,BROOK LANE - OLTON,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
723349,BROOK LANE - OLTON,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-02-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-12T07:00:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
723349,BROOK LANE - OLTON,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
723349,BROOK LANE - OLTON,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-02-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-02-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-02-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
723349,BROOK LANE - OLTON,2023-02-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-02-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
723349,BROOK LANE - OLTON,2023-02-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-02-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-02-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-02-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-02-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.25
723349,BROOK LANE - OLTON,2023-02-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-02-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
723349,BROOK LANE - OLTON,2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-02-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-02-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
723349,BROOK LANE - OLTON,2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-02-12T06:50:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-02-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-02-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-02-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-02-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-02-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-02-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
723349,BROOK LANE - OLTON,2023-02-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-02-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
723349,BROOK LANE - OLTON,2023-02-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-02-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-02-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
723349,BROOK LANE - OLTON,2023-02-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.2
723349,BROOK LANE - OLTON,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
723349,BROOK LANE - OLTON,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-02-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-02-12T06:40:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-02-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-02-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-02-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
723349,BROOK LANE - OLTON,2023-02-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-02-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
723349,BROOK LANE - OLTON,2023-02-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-02-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-02-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.78
723349,BROOK LANE - OLTON,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
723349,BROOK LANE - OLTON,2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-02-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-02-12T06:30:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-02-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-02-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
723349,BROOK LANE - OLTON,2023-02-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-02-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
723349,BROOK LANE - OLTON,2023-02-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-02-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-02-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-02-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.27
723349,BROOK LANE - OLTON,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
723349,BROOK LANE - OLTON,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-02-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-12T06:20:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-02-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-02-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-02-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
723349,BROOK LANE - OLTON,2023-02-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-02-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
723349,BROOK LANE - OLTON,2023-02-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-02-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-02-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-02-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-02-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.72
723349,BROOK LANE - OLTON,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
723349,BROOK LANE - OLTON,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-02-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-02-12T06:10:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-02-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-02-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-02-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
723349,BROOK LANE - OLTON,2023-02-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-02-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
723349,BROOK LANE - OLTON,2023-02-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-02-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-02-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-02-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-02-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.64
723349,BROOK LANE - OLTON,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
723349,BROOK LANE - OLTON,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-02-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-02-12T06:00:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
723349,BROOK LANE - OLTON,2023-02-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-02-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-02-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
723349,BROOK LANE - OLTON,2023-02-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-02-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
723349,BROOK LANE - OLTON,2023-02-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-02-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-02-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-02-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-02-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.49
723349,BROOK LANE - OLTON,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
723349,BROOK LANE - OLTON,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-02-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-02-12T05:50:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
723349,BROOK LANE - OLTON,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-02-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-02-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-02-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
723349,BROOK LANE - OLTON,2023-02-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-02-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
723349,BROOK LANE - OLTON,2023-02-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-02-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-02-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-02-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-02-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.54
723349,BROOK LANE - OLTON,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
723349,BROOK LANE - OLTON,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-02-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-02-12T05:40:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
723349,BROOK LANE - OLTON,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
723349,BROOK LANE - OLTON,2023-02-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-02-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
723349,BROOK LANE - OLTON,2023-02-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-02-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
723349,BROOK LANE - OLTON,2023-02-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-02-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-02-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-02-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-02-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.55
723349,BROOK LANE - OLTON,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
723349,BROOK LANE - OLTON,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-02-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-02-12T05:30:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
723349,BROOK LANE - OLTON,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
723349,BROOK LANE - OLTON,2023-02-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-02-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-02-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
723349,BROOK LANE - OLTON,2023-02-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-02-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
723349,BROOK LANE - OLTON,2023-02-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-02-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-02-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-02-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.55
723349,BROOK LANE - OLTON,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
723349,BROOK LANE - OLTON,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-02-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-12T05:20:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
723349,BROOK LANE - OLTON,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-02-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-02-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-02-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
723349,BROOK LANE - OLTON,2023-02-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-02-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
723349,BROOK LANE - OLTON,2023-02-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-02-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-02-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-02-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
723349,BROOK LANE - OLTON,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
723349,BROOK LANE - OLTON,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.28
