Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-12T05:10:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
723349,BROOK LANE - OLTON,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
723349,BROOK LANE - OLTON,2023-02-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-02-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-02-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
723349,BROOK LANE - OLTON,2023-02-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-02-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
723349,BROOK LANE - OLTON,2023-02-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-02-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-02-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-02-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-02-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.56
723349,BROOK LANE - OLTON,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
723349,BROOK LANE - OLTON,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-02-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-02-12T05:00:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
723349,BROOK LANE - OLTON,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
723349,BROOK LANE - OLTON,2023-02-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-02-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-02-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
723349,BROOK LANE - OLTON,2023-02-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-02-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
723349,BROOK LANE - OLTON,2023-02-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-02-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-02-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-02-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-02-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.45
723349,BROOK LANE - OLTON,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
723349,BROOK LANE - OLTON,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-02-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
723349,BROOK LANE - OLTON,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-12T04:50:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
723349,BROOK LANE - OLTON,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-02-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-02-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-02-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
723349,BROOK LANE - OLTON,2023-02-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-02-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
723349,BROOK LANE - OLTON,2023-02-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-02-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-02-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-02-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
723349,BROOK LANE - OLTON,2023-02-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.47
723349,BROOK LANE - OLTON,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
723349,BROOK LANE - OLTON,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-02-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
723349,BROOK LANE - OLTON,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-02-12T04:40:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
723349,BROOK LANE - OLTON,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
723349,BROOK LANE - OLTON,2023-02-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-02-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-02-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
723349,BROOK LANE - OLTON,2023-02-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-02-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
723349,BROOK LANE - OLTON,2023-02-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-02-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-02-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-02-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
723349,BROOK LANE - OLTON,2023-02-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
723349,BROOK LANE - OLTON,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
723349,BROOK LANE - OLTON,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-02-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-12T04:30:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
723349,BROOK LANE - OLTON,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-02-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-02-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-02-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
723349,BROOK LANE - OLTON,2023-02-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-02-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
723349,BROOK LANE - OLTON,2023-02-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-02-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-02-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-02-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-02-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.57
723349,BROOK LANE - OLTON,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
723349,BROOK LANE - OLTON,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-02-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-02-12T04:20:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-02-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-02-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-02-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
723349,BROOK LANE - OLTON,2023-02-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-02-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
723349,BROOK LANE - OLTON,2023-02-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-02-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
723349,BROOK LANE - OLTON,2023-02-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-02-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
723349,BROOK LANE - OLTON,2023-02-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-02-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-02-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-02-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-02-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.74
723349,BROOK LANE - OLTON,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
723349,BROOK LANE - OLTON,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-02-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-02-12T04:10:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
723349,BROOK LANE - OLTON,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-02-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-02-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
723349,BROOK LANE - OLTON,2023-02-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-02-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
723349,BROOK LANE - OLTON,2023-02-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-02-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-02-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-02-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.1
723349,BROOK LANE - OLTON,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
723349,BROOK LANE - OLTON,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-02-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-02-12T04:00:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
723349,BROOK LANE - OLTON,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-02-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-02-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-02-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
723349,BROOK LANE - OLTON,2023-02-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-02-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
723349,BROOK LANE - OLTON,2023-02-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-02-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-02-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-02-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.69
723349,BROOK LANE - OLTON,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
723349,BROOK LANE - OLTON,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-02-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-12T03:50:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
723349,BROOK LANE - OLTON,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
723349,BROOK LANE - OLTON,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
723349,BROOK LANE - OLTON,2023-02-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-02-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
723349,BROOK LANE - OLTON,2023-02-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-02-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
723349,BROOK LANE - OLTON,2023-02-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-02-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-02-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-02-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.55
723349,BROOK LANE - OLTON,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
723349,BROOK LANE - OLTON,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-02-12T03:40:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
723349,BROOK LANE - OLTON,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
723349,BROOK LANE - OLTON,2023-02-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-02-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
723349,BROOK LANE - OLTON,2023-02-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-02-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
723349,BROOK LANE - OLTON,2023-02-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-02-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-02-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.66
723349,BROOK LANE - OLTON,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
723349,BROOK LANE - OLTON,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-02-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-12T03:30:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
723349,BROOK LANE - OLTON,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-02-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-02-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
723349,BROOK LANE - OLTON,2023-02-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-02-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
723349,BROOK LANE - OLTON,2023-02-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-02-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-02-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-02-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-02-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.56
723349,BROOK LANE - OLTON,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
723349,BROOK LANE - OLTON,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-02-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-02-12T03:20:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
723349,BROOK LANE - OLTON,2023-02-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-02-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
723349,BROOK LANE - OLTON,2023-02-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-02-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
723349,BROOK LANE - OLTON,2023-02-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-02-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-02-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-02-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-02-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.39
723349,BROOK LANE - OLTON,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
723349,BROOK LANE - OLTON,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-02-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-02-12T03:10:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-02-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-02-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-02-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-02-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-02-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-02-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-02-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-02-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
723349,BROOK LANE - OLTON,2023-02-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-02-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
723349,BROOK LANE - OLTON,2023-02-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-02-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-02-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-02-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-02-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-02-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-02-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.39
723349,BROOK LANE - OLTON,2023-02-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-02-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
723349,BROOK LANE - OLTON,2023-02-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-02-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-02-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-02-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-02-12T03:00:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-02-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-02-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-02-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-02-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-02-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
723349,BROOK LANE - OLTON,2023-02-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-02-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
723349,BROOK LANE - OLTON,2023-02-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-02-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
723349,BROOK LANE - OLTON,2023-02-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-02-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-02-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-02-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-02-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-02-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-02-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.53
723349,BROOK LANE - OLTON,2023-02-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
723349,BROOK LANE - OLTON,2023-02-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-02-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-02-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-02-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-12T02:50:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-02-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-02-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-02-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-02-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
723349,BROOK LANE - OLTON,2023-02-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-02-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-02-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-02-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
723349,BROOK LANE - OLTON,2023-02-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
723349,BROOK LANE - OLTON,2023-02-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-02-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-02-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-02-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-02-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-02-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.73
723349,BROOK LANE - OLTON,2023-02-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-02-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
723349,BROOK LANE - OLTON,2023-02-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-02-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-02-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
723349,BROOK LANE - OLTON,2023-02-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-02-12T02:40:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-02-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-02-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-02-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-02-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-02-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-02-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-02-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
723349,BROOK LANE - OLTON,2023-02-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-02-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
723349,BROOK LANE - OLTON,2023-02-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-02-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-02-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
723349,BROOK LANE - OLTON,2023-02-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-02-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-02-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-02-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.76
723349,BROOK LANE - OLTON,2023-02-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-02-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
723349,BROOK LANE - OLTON,2023-02-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-02-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-02-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
723349,BROOK LANE - OLTON,2023-02-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-12T02:30:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-02-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-02-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-02-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-02-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-02-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-02-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-02-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-02-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
723349,BROOK LANE - OLTON,2023-02-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-02-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
723349,BROOK LANE - OLTON,2023-02-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-02-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-02-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
723349,BROOK LANE - OLTON,2023-02-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-02-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-02-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.66
723349,BROOK LANE - OLTON,2023-02-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-02-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
723349,BROOK LANE - OLTON,2023-02-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-02-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-02-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-02-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-12T02:20:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-02-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-02-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
723349,BROOK LANE - OLTON,2023-02-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-02-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-02-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-02-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-02-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
723349,BROOK LANE - OLTON,2023-02-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-02-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
723349,BROOK LANE - OLTON,2023-02-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-02-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-02-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-02-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-02-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-02-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.78
723349,BROOK LANE - OLTON,2023-02-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-02-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
723349,BROOK LANE - OLTON,2023-02-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-02-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-02-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-02-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-02-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-12T02:10:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
723349,BROOK LANE - OLTON,2023-02-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
723349,BROOK LANE - OLTON,2023-02-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-02-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.12
723349,BROOK LANE - OLTON,2023-02-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-02-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-02-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
723349,BROOK LANE - OLTON,2023-02-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-02-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
723349,BROOK LANE - OLTON,2023-02-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-02-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-02-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-02-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-02-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-02-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-02-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-02-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
723349,BROOK LANE - OLTON,2023-02-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-02-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
723349,BROOK LANE - OLTON,2023-02-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-02-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-02-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-02-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-02-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-02-12T02:00:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-02-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
723349,BROOK LANE - OLTON,2023-02-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
723349,BROOK LANE - OLTON,2023-02-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-02-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.11
723349,BROOK LANE - OLTON,2023-02-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-02-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
