Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-02-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-02-13T22:40:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
723349,BROOK LANE - OLTON,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
723349,BROOK LANE - OLTON,2023-02-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
723349,BROOK LANE - OLTON,2023-02-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-02-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
723349,BROOK LANE - OLTON,2023-02-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-02-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
723349,BROOK LANE - OLTON,2023-02-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-02-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-02-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-02-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-02-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.03
723349,BROOK LANE - OLTON,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.59
723349,BROOK LANE - OLTON,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
723349,BROOK LANE - OLTON,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-02-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
723349,BROOK LANE - OLTON,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-02-13T22:30:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
723349,BROOK LANE - OLTON,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
723349,BROOK LANE - OLTON,2023-02-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
723349,BROOK LANE - OLTON,2023-02-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-02-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
723349,BROOK LANE - OLTON,2023-02-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-02-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
723349,BROOK LANE - OLTON,2023-02-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-02-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-02-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-02-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
723349,BROOK LANE - OLTON,2023-02-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
723349,BROOK LANE - OLTON,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.5
723349,BROOK LANE - OLTON,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
723349,BROOK LANE - OLTON,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-02-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-02-13T22:20:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
723349,BROOK LANE - OLTON,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
723349,BROOK LANE - OLTON,2023-02-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
723349,BROOK LANE - OLTON,2023-02-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-02-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
723349,BROOK LANE - OLTON,2023-02-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-02-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
723349,BROOK LANE - OLTON,2023-02-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-02-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-02-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-02-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.53
723349,BROOK LANE - OLTON,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.8
723349,BROOK LANE - OLTON,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
723349,BROOK LANE - OLTON,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-02-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
723349,BROOK LANE - OLTON,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-02-13T22:10:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
723349,BROOK LANE - OLTON,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-02-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
723349,BROOK LANE - OLTON,2023-02-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-02-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
723349,BROOK LANE - OLTON,2023-02-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-02-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
723349,BROOK LANE - OLTON,2023-02-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-02-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
723349,BROOK LANE - OLTON,2023-02-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-02-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-02-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.44
723349,BROOK LANE - OLTON,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.63
723349,BROOK LANE - OLTON,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.06
723349,BROOK LANE - OLTON,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
723349,BROOK LANE - OLTON,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.07
723349,BROOK LANE - OLTON,2023-02-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-02-13T22:00:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
723349,BROOK LANE - OLTON,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
723349,BROOK LANE - OLTON,2023-02-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
723349,BROOK LANE - OLTON,2023-02-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-02-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.63
723349,BROOK LANE - OLTON,2023-02-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
723349,BROOK LANE - OLTON,2023-02-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
723349,BROOK LANE - OLTON,2023-02-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.07
723349,BROOK LANE - OLTON,2023-02-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-02-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-02-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-02-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.61
723349,BROOK LANE - OLTON,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.1
723349,BROOK LANE - OLTON,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.32
723349,BROOK LANE - OLTON,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-02-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-02-13T21:50:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
723349,BROOK LANE - OLTON,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-02-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
723349,BROOK LANE - OLTON,2023-02-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-02-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
723349,BROOK LANE - OLTON,2023-02-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-02-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
723349,BROOK LANE - OLTON,2023-02-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-02-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-02-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-02-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.43
723349,BROOK LANE - OLTON,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.28
723349,BROOK LANE - OLTON,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.74
723349,BROOK LANE - OLTON,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-02-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-02-13T21:40:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
723349,BROOK LANE - OLTON,2023-02-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
723349,BROOK LANE - OLTON,2023-02-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-02-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
723349,BROOK LANE - OLTON,2023-02-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-02-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
723349,BROOK LANE - OLTON,2023-02-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-02-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-02-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-02-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-02-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.04
723349,BROOK LANE - OLTON,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.96
723349,BROOK LANE - OLTON,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.36
723349,BROOK LANE - OLTON,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.96
723349,BROOK LANE - OLTON,2023-02-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
723349,BROOK LANE - OLTON,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-02-13T21:30:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
723349,BROOK LANE - OLTON,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-02-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
723349,BROOK LANE - OLTON,2023-02-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-02-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
723349,BROOK LANE - OLTON,2023-02-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-02-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
723349,BROOK LANE - OLTON,2023-02-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.96
723349,BROOK LANE - OLTON,2023-02-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
723349,BROOK LANE - OLTON,2023-02-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-02-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-02-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.54
723349,BROOK LANE - OLTON,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
723349,BROOK LANE - OLTON,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.17
723349,BROOK LANE - OLTON,2023-02-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
723349,BROOK LANE - OLTON,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-02-13T21:20:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-02-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-02-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-02-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
723349,BROOK LANE - OLTON,2023-02-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-02-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
723349,BROOK LANE - OLTON,2023-02-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
723349,BROOK LANE - OLTON,2023-02-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
723349,BROOK LANE - OLTON,2023-02-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-02-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-02-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.27
723349,BROOK LANE - OLTON,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.35
723349,BROOK LANE - OLTON,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.91
723349,BROOK LANE - OLTON,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
723349,BROOK LANE - OLTON,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.46
723349,BROOK LANE - OLTON,2023-02-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
723349,BROOK LANE - OLTON,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-02-13T21:10:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-02-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
723349,BROOK LANE - OLTON,2023-02-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-02-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
723349,BROOK LANE - OLTON,2023-02-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.91
723349,BROOK LANE - OLTON,2023-02-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
723349,BROOK LANE - OLTON,2023-02-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.46
723349,BROOK LANE - OLTON,2023-02-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-02-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
723349,BROOK LANE - OLTON,2023-02-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-02-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
723349,BROOK LANE - OLTON,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.07
723349,BROOK LANE - OLTON,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
723349,BROOK LANE - OLTON,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.37
723349,BROOK LANE - OLTON,2023-02-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
723349,BROOK LANE - OLTON,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-13T21:00:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
723349,BROOK LANE - OLTON,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
723349,BROOK LANE - OLTON,2023-02-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
723349,BROOK LANE - OLTON,2023-02-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-02-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
723349,BROOK LANE - OLTON,2023-02-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-02-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
723349,BROOK LANE - OLTON,2023-02-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.37
723349,BROOK LANE - OLTON,2023-02-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-02-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-02-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
723349,BROOK LANE - OLTON,2023-02-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.96
723349,BROOK LANE - OLTON,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.63
723349,BROOK LANE - OLTON,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
723349,BROOK LANE - OLTON,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.63
723349,BROOK LANE - OLTON,2023-02-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
723349,BROOK LANE - OLTON,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
723349,BROOK LANE - OLTON,2023-02-13T20:50:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
723349,BROOK LANE - OLTON,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-02-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
723349,BROOK LANE - OLTON,2023-02-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-02-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.63
723349,BROOK LANE - OLTON,2023-02-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-02-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
723349,BROOK LANE - OLTON,2023-02-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.63
723349,BROOK LANE - OLTON,2023-02-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-02-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-02-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
723349,BROOK LANE - OLTON,2023-02-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
723349,BROOK LANE - OLTON,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.35
723349,BROOK LANE - OLTON,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.17
723349,BROOK LANE - OLTON,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.93
723349,BROOK LANE - OLTON,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.05
723349,BROOK LANE - OLTON,2023-02-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
723349,BROOK LANE - OLTON,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-02-13T20:40:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-02-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
723349,BROOK LANE - OLTON,2023-02-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-02-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
723349,BROOK LANE - OLTON,2023-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-02-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
723349,BROOK LANE - OLTON,2023-02-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
723349,BROOK LANE - OLTON,2023-02-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
723349,BROOK LANE - OLTON,2023-02-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-02-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-02-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.92
723349,BROOK LANE - OLTON,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.57
723349,BROOK LANE - OLTON,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.24
723349,BROOK LANE - OLTON,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.78
723349,BROOK LANE - OLTON,2023-02-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
723349,BROOK LANE - OLTON,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-02-13T20:30:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-02-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
723349,BROOK LANE - OLTON,2023-02-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-02-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
723349,BROOK LANE - OLTON,2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
723349,BROOK LANE - OLTON,2023-02-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
723349,BROOK LANE - OLTON,2023-02-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-02-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-02-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
723349,BROOK LANE - OLTON,2023-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.26
723349,BROOK LANE - OLTON,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.5
723349,BROOK LANE - OLTON,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.01
723349,BROOK LANE - OLTON,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.26
723349,BROOK LANE - OLTON,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.65
723349,BROOK LANE - OLTON,2023-02-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
723349,BROOK LANE - OLTON,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
723349,BROOK LANE - OLTON,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-02-13T20:20:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-02-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
723349,BROOK LANE - OLTON,2023-02-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-02-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
723349,BROOK LANE - OLTON,2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.01
723349,BROOK LANE - OLTON,2023-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
723349,BROOK LANE - OLTON,2023-02-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
723349,BROOK LANE - OLTON,2023-02-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
723349,BROOK LANE - OLTON,2023-02-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
723349,BROOK LANE - OLTON,2023-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.81
723349,BROOK LANE - OLTON,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.64
723349,BROOK LANE - OLTON,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.31
723349,BROOK LANE - OLTON,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.43
723349,BROOK LANE - OLTON,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.95
723349,BROOK LANE - OLTON,2023-02-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
723349,BROOK LANE - OLTON,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-02-13T20:10:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-02-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
723349,BROOK LANE - OLTON,2023-02-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-02-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
723349,BROOK LANE - OLTON,2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
723349,BROOK LANE - OLTON,2023-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
723349,BROOK LANE - OLTON,2023-02-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.95
723349,BROOK LANE - OLTON,2023-02-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
723349,BROOK LANE - OLTON,2023-02-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-02-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.38
723349,BROOK LANE - OLTON,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.26
723349,BROOK LANE - OLTON,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.28
723349,BROOK LANE - OLTON,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.59
723349,BROOK LANE - OLTON,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.43
723349,BROOK LANE - OLTON,2023-02-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
723349,BROOK LANE - OLTON,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-02-13T20:00:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-02-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
723349,BROOK LANE - OLTON,2023-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.26
723349,BROOK LANE - OLTON,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
723349,BROOK LANE - OLTON,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
723349,BROOK LANE - OLTON,2023-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.43
723349,BROOK LANE - OLTON,2023-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
723349,BROOK LANE - OLTON,2023-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.34
723349,BROOK LANE - OLTON,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.32
723349,BROOK LANE - OLTON,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.21
723349,BROOK LANE - OLTON,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.86
723349,BROOK LANE - OLTON,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.7
723349,BROOK LANE - OLTON,2023-02-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-02-13T19:50:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
723349,BROOK LANE - OLTON,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
723349,BROOK LANE - OLTON,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.21
723349,BROOK LANE - OLTON,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
723349,BROOK LANE - OLTON,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.7
723349,BROOK LANE - OLTON,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.66
723349,BROOK LANE - OLTON,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.46
723349,BROOK LANE - OLTON,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.94
723349,BROOK LANE - OLTON,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.75
723349,BROOK LANE - OLTON,2023-02-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
723349,BROOK LANE - OLTON,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
723349,BROOK LANE - OLTON,2023-02-13T19:40:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
723349,BROOK LANE - OLTON,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.46
723349,BROOK LANE - OLTON,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.93
723349,BROOK LANE - OLTON,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.75
723349,BROOK LANE - OLTON,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
723349,BROOK LANE - OLTON,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
723349,BROOK LANE - OLTON,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.42
723349,BROOK LANE - OLTON,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.24
723349,BROOK LANE - OLTON,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.66
723349,BROOK LANE - OLTON,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.78
723349,BROOK LANE - OLTON,2023-02-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-02-13T19:30:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
