Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
723349,BROOK LANE - OLTON,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
723349,BROOK LANE - OLTON,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
723349,BROOK LANE - OLTON,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.78
723349,BROOK LANE - OLTON,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.34
723349,BROOK LANE - OLTON,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.5
723349,BROOK LANE - OLTON,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.77
723349,BROOK LANE - OLTON,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.37
723349,BROOK LANE - OLTON,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.39
723349,BROOK LANE - OLTON,2023-02-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
723349,BROOK LANE - OLTON,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
723349,BROOK LANE - OLTON,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
723349,BROOK LANE - OLTON,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
723349,BROOK LANE - OLTON,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.5
723349,BROOK LANE - OLTON,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
723349,BROOK LANE - OLTON,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
723349,BROOK LANE - OLTON,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.39
723349,BROOK LANE - OLTON,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
723349,BROOK LANE - OLTON,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.04
723349,BROOK LANE - OLTON,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.57
723349,BROOK LANE - OLTON,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.78
723349,BROOK LANE - OLTON,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
723349,BROOK LANE - OLTON,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.9
723349,BROOK LANE - OLTON,2023-02-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
723349,BROOK LANE - OLTON,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
723349,BROOK LANE - OLTON,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.0
723349,BROOK LANE - OLTON,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
723349,BROOK LANE - OLTON,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
723349,BROOK LANE - OLTON,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
723349,BROOK LANE - OLTON,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
723349,BROOK LANE - OLTON,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.57
723349,BROOK LANE - OLTON,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
723349,BROOK LANE - OLTON,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
723349,BROOK LANE - OLTON,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.9
723349,BROOK LANE - OLTON,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
723349,BROOK LANE - OLTON,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
723349,BROOK LANE - OLTON,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
723349,BROOK LANE - OLTON,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.94
723349,BROOK LANE - OLTON,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,32.57
723349,BROOK LANE - OLTON,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.41
723349,BROOK LANE - OLTON,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
723349,BROOK LANE - OLTON,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-19.1
723349,BROOK LANE - OLTON,2023-02-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.6
723349,BROOK LANE - OLTON,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
723349,BROOK LANE - OLTON,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
723349,BROOK LANE - OLTON,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.57
723349,BROOK LANE - OLTON,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
723349,BROOK LANE - OLTON,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
723349,BROOK LANE - OLTON,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.1
723349,BROOK LANE - OLTON,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
723349,BROOK LANE - OLTON,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.44
723349,BROOK LANE - OLTON,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,33.81
723349,BROOK LANE - OLTON,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.8
723349,BROOK LANE - OLTON,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.95
723349,BROOK LANE - OLTON,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-20.66
723349,BROOK LANE - OLTON,2023-02-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,123.9
723349,BROOK LANE - OLTON,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.8
723349,BROOK LANE - OLTON,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
723349,BROOK LANE - OLTON,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
723349,BROOK LANE - OLTON,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
723349,BROOK LANE - OLTON,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.81
723349,BROOK LANE - OLTON,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
723349,BROOK LANE - OLTON,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
723349,BROOK LANE - OLTON,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.66
723349,BROOK LANE - OLTON,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
723349,BROOK LANE - OLTON,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
723349,BROOK LANE - OLTON,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.22
723349,BROOK LANE - OLTON,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,32.94
723349,BROOK LANE - OLTON,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.5
723349,BROOK LANE - OLTON,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
723349,BROOK LANE - OLTON,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-19.64
723349,BROOK LANE - OLTON,2023-02-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.8
723349,BROOK LANE - OLTON,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
723349,BROOK LANE - OLTON,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
723349,BROOK LANE - OLTON,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
723349,BROOK LANE - OLTON,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
723349,BROOK LANE - OLTON,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.94
723349,BROOK LANE - OLTON,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
723349,BROOK LANE - OLTON,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
723349,BROOK LANE - OLTON,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.64
723349,BROOK LANE - OLTON,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
723349,BROOK LANE - OLTON,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.62
723349,BROOK LANE - OLTON,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,34.59
723349,BROOK LANE - OLTON,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.58
723349,BROOK LANE - OLTON,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
723349,BROOK LANE - OLTON,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-21.37
723349,BROOK LANE - OLTON,2023-02-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,118.2
723349,BROOK LANE - OLTON,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.0
723349,BROOK LANE - OLTON,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
723349,BROOK LANE - OLTON,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
723349,BROOK LANE - OLTON,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
723349,BROOK LANE - OLTON,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
723349,BROOK LANE - OLTON,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.59
723349,BROOK LANE - OLTON,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.58
723349,BROOK LANE - OLTON,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
723349,BROOK LANE - OLTON,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.37
723349,BROOK LANE - OLTON,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
723349,BROOK LANE - OLTON,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
723349,BROOK LANE - OLTON,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.46
723349,BROOK LANE - OLTON,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,30.81
723349,BROOK LANE - OLTON,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.32
723349,BROOK LANE - OLTON,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.7
723349,BROOK LANE - OLTON,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-19.06
723349,BROOK LANE - OLTON,2023-02-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.9
723349,BROOK LANE - OLTON,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
723349,BROOK LANE - OLTON,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
723349,BROOK LANE - OLTON,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
723349,BROOK LANE - OLTON,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.81
723349,BROOK LANE - OLTON,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.32
723349,BROOK LANE - OLTON,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
723349,BROOK LANE - OLTON,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.07
723349,BROOK LANE - OLTON,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
723349,BROOK LANE - OLTON,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.37
723349,BROOK LANE - OLTON,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.59
723349,BROOK LANE - OLTON,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.4
723349,BROOK LANE - OLTON,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.91
723349,BROOK LANE - OLTON,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.12
723349,BROOK LANE - OLTON,2023-02-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.4
723349,BROOK LANE - OLTON,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
723349,BROOK LANE - OLTON,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
723349,BROOK LANE - OLTON,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
723349,BROOK LANE - OLTON,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
723349,BROOK LANE - OLTON,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.59
723349,BROOK LANE - OLTON,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
723349,BROOK LANE - OLTON,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
723349,BROOK LANE - OLTON,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.12
723349,BROOK LANE - OLTON,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
723349,BROOK LANE - OLTON,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.46
723349,BROOK LANE - OLTON,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,34.68
723349,BROOK LANE - OLTON,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.88
723349,BROOK LANE - OLTON,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.66
723349,BROOK LANE - OLTON,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-21.4
723349,BROOK LANE - OLTON,2023-02-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,117.3
723349,BROOK LANE - OLTON,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.8
723349,BROOK LANE - OLTON,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
723349,BROOK LANE - OLTON,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
723349,BROOK LANE - OLTON,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
723349,BROOK LANE - OLTON,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
723349,BROOK LANE - OLTON,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.68
723349,BROOK LANE - OLTON,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
723349,BROOK LANE - OLTON,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
723349,BROOK LANE - OLTON,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.4
723349,BROOK LANE - OLTON,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
723349,BROOK LANE - OLTON,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
723349,BROOK LANE - OLTON,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.23
723349,BROOK LANE - OLTON,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.88
723349,BROOK LANE - OLTON,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.88
723349,BROOK LANE - OLTON,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.09
723349,BROOK LANE - OLTON,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.08
723349,BROOK LANE - OLTON,2023-02-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
723349,BROOK LANE - OLTON,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.5
723349,BROOK LANE - OLTON,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
723349,BROOK LANE - OLTON,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
723349,BROOK LANE - OLTON,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
723349,BROOK LANE - OLTON,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
723349,BROOK LANE - OLTON,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.88
723349,BROOK LANE - OLTON,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
723349,BROOK LANE - OLTON,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
723349,BROOK LANE - OLTON,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.08
723349,BROOK LANE - OLTON,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
723349,BROOK LANE - OLTON,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
723349,BROOK LANE - OLTON,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.28
723349,BROOK LANE - OLTON,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.29
723349,BROOK LANE - OLTON,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.01
723349,BROOK LANE - OLTON,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.58
723349,BROOK LANE - OLTON,2023-02-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
723349,BROOK LANE - OLTON,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
723349,BROOK LANE - OLTON,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.5
723349,BROOK LANE - OLTON,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
723349,BROOK LANE - OLTON,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
723349,BROOK LANE - OLTON,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
723349,BROOK LANE - OLTON,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.29
723349,BROOK LANE - OLTON,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.01
723349,BROOK LANE - OLTON,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.58
723349,BROOK LANE - OLTON,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
723349,BROOK LANE - OLTON,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
723349,BROOK LANE - OLTON,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
723349,BROOK LANE - OLTON,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.96
723349,BROOK LANE - OLTON,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
723349,BROOK LANE - OLTON,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.6
723349,BROOK LANE - OLTON,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.76
723349,BROOK LANE - OLTON,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
723349,BROOK LANE - OLTON,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.81
723349,BROOK LANE - OLTON,2023-02-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.5
723349,BROOK LANE - OLTON,2023-02-13T17:30:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
723349,BROOK LANE - OLTON,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
723349,BROOK LANE - OLTON,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
723349,BROOK LANE - OLTON,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
723349,BROOK LANE - OLTON,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
723349,BROOK LANE - OLTON,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.6
723349,BROOK LANE - OLTON,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
723349,BROOK LANE - OLTON,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
723349,BROOK LANE - OLTON,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.81
723349,BROOK LANE - OLTON,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
723349,BROOK LANE - OLTON,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.77
723349,BROOK LANE - OLTON,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.59
723349,BROOK LANE - OLTON,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
723349,BROOK LANE - OLTON,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.66
723349,BROOK LANE - OLTON,2023-02-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
723349,BROOK LANE - OLTON,2023-02-13T17:20:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
723349,BROOK LANE - OLTON,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
723349,BROOK LANE - OLTON,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
723349,BROOK LANE - OLTON,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.59
723349,BROOK LANE - OLTON,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
723349,BROOK LANE - OLTON,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.66
723349,BROOK LANE - OLTON,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
723349,BROOK LANE - OLTON,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
723349,BROOK LANE - OLTON,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.81
723349,BROOK LANE - OLTON,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.53
723349,BROOK LANE - OLTON,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.05
723349,BROOK LANE - OLTON,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
723349,BROOK LANE - OLTON,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.12
723349,BROOK LANE - OLTON,2023-02-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
723349,BROOK LANE - OLTON,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
723349,BROOK LANE - OLTON,2023-02-13T17:10:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
723349,BROOK LANE - OLTON,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
723349,BROOK LANE - OLTON,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
723349,BROOK LANE - OLTON,2023-02-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
723349,BROOK LANE - OLTON,2023-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-02-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.53
723349,BROOK LANE - OLTON,2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
723349,BROOK LANE - OLTON,2023-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
723349,BROOK LANE - OLTON,2023-02-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.12
723349,BROOK LANE - OLTON,2023-02-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-02-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-02-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
723349,BROOK LANE - OLTON,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.66
723349,BROOK LANE - OLTON,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.95
723349,BROOK LANE - OLTON,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.54
723349,BROOK LANE - OLTON,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
723349,BROOK LANE - OLTON,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.78
723349,BROOK LANE - OLTON,2023-02-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
723349,BROOK LANE - OLTON,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
723349,BROOK LANE - OLTON,2023-02-13T17:00:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
723349,BROOK LANE - OLTON,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
723349,BROOK LANE - OLTON,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
723349,BROOK LANE - OLTON,2023-02-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
723349,BROOK LANE - OLTON,2023-02-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-02-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.95
723349,BROOK LANE - OLTON,2023-02-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
723349,BROOK LANE - OLTON,2023-02-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
723349,BROOK LANE - OLTON,2023-02-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.77
723349,BROOK LANE - OLTON,2023-02-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
723349,BROOK LANE - OLTON,2023-02-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-02-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-02-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
723349,BROOK LANE - OLTON,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
723349,BROOK LANE - OLTON,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.79
723349,BROOK LANE - OLTON,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.52
723349,BROOK LANE - OLTON,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
723349,BROOK LANE - OLTON,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.26
723349,BROOK LANE - OLTON,2023-02-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
723349,BROOK LANE - OLTON,2023-02-13T16:50:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
723349,BROOK LANE - OLTON,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
723349,BROOK LANE - OLTON,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-02-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
723349,BROOK LANE - OLTON,2023-02-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-02-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.79
723349,BROOK LANE - OLTON,2023-02-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
723349,BROOK LANE - OLTON,2023-02-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
723349,BROOK LANE - OLTON,2023-02-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.26
723349,BROOK LANE - OLTON,2023-02-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-02-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-02-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
723349,BROOK LANE - OLTON,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
723349,BROOK LANE - OLTON,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.62
723349,BROOK LANE - OLTON,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
723349,BROOK LANE - OLTON,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.44
723349,BROOK LANE - OLTON,2023-02-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
723349,BROOK LANE - OLTON,2023-02-13T16:40:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
723349,BROOK LANE - OLTON,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
723349,BROOK LANE - OLTON,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
723349,BROOK LANE - OLTON,2023-02-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
723349,BROOK LANE - OLTON,2023-02-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-02-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.62
723349,BROOK LANE - OLTON,2023-02-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-02-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
723349,BROOK LANE - OLTON,2023-02-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.44
723349,BROOK LANE - OLTON,2023-02-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-02-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-02-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-02-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
723349,BROOK LANE - OLTON,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
723349,BROOK LANE - OLTON,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.53
723349,BROOK LANE - OLTON,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
723349,BROOK LANE - OLTON,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.67
723349,BROOK LANE - OLTON,2023-02-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
723349,BROOK LANE - OLTON,2023-02-13T16:30:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
723349,BROOK LANE - OLTON,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
723349,BROOK LANE - OLTON,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
723349,BROOK LANE - OLTON,2023-02-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
723349,BROOK LANE - OLTON,2023-02-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-02-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.53
723349,BROOK LANE - OLTON,2023-02-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-02-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
723349,BROOK LANE - OLTON,2023-02-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.67
723349,BROOK LANE - OLTON,2023-02-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-02-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-02-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-02-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
723349,BROOK LANE - OLTON,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
723349,BROOK LANE - OLTON,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.02
723349,BROOK LANE - OLTON,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
723349,BROOK LANE - OLTON,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.06
723349,BROOK LANE - OLTON,2023-02-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-02-13T16:20:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
723349,BROOK LANE - OLTON,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
723349,BROOK LANE - OLTON,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
723349,BROOK LANE - OLTON,2023-02-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
723349,BROOK LANE - OLTON,2023-02-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-02-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.02
723349,BROOK LANE - OLTON,2023-02-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-02-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
723349,BROOK LANE - OLTON,2023-02-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.06
723349,BROOK LANE - OLTON,2023-02-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-02-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-02-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
