Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.42
723349,BROOK LANE - OLTON,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
723349,BROOK LANE - OLTON,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.3
723349,BROOK LANE - OLTON,2023-02-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
723349,BROOK LANE - OLTON,2023-02-13T16:10:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
723349,BROOK LANE - OLTON,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
723349,BROOK LANE - OLTON,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
723349,BROOK LANE - OLTON,2023-02-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-02-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-02-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.42
723349,BROOK LANE - OLTON,2023-02-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-02-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
723349,BROOK LANE - OLTON,2023-02-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.3
723349,BROOK LANE - OLTON,2023-02-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-02-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-02-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-02-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
723349,BROOK LANE - OLTON,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.06
723349,BROOK LANE - OLTON,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
723349,BROOK LANE - OLTON,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.57
723349,BROOK LANE - OLTON,2023-02-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-02-13T16:00:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
723349,BROOK LANE - OLTON,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
723349,BROOK LANE - OLTON,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
723349,BROOK LANE - OLTON,2023-02-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-02-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-02-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.06
723349,BROOK LANE - OLTON,2023-02-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-02-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
723349,BROOK LANE - OLTON,2023-02-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.57
723349,BROOK LANE - OLTON,2023-02-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-02-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-02-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-02-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.54
723349,BROOK LANE - OLTON,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
723349,BROOK LANE - OLTON,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.96
723349,BROOK LANE - OLTON,2023-02-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-02-13T15:50:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
723349,BROOK LANE - OLTON,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-02-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-02-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-02-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.54
723349,BROOK LANE - OLTON,2023-02-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-02-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
723349,BROOK LANE - OLTON,2023-02-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.96
723349,BROOK LANE - OLTON,2023-02-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-02-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-02-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-02-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.84
723349,BROOK LANE - OLTON,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
723349,BROOK LANE - OLTON,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.17
723349,BROOK LANE - OLTON,2023-02-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-02-13T15:40:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
723349,BROOK LANE - OLTON,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-02-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-02-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-02-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.84
723349,BROOK LANE - OLTON,2023-02-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-02-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
723349,BROOK LANE - OLTON,2023-02-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.17
723349,BROOK LANE - OLTON,2023-02-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-02-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-02-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-02-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.25
723349,BROOK LANE - OLTON,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
723349,BROOK LANE - OLTON,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.8
723349,BROOK LANE - OLTON,2023-02-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-02-13T15:30:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-02-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-02-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-02-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.25
723349,BROOK LANE - OLTON,2023-02-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-02-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
723349,BROOK LANE - OLTON,2023-02-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.8
723349,BROOK LANE - OLTON,2023-02-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-02-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-02-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-02-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.02
723349,BROOK LANE - OLTON,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
723349,BROOK LANE - OLTON,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.51
723349,BROOK LANE - OLTON,2023-02-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
723349,BROOK LANE - OLTON,2023-02-13T15:20:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
723349,BROOK LANE - OLTON,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-02-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-02-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-02-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.02
723349,BROOK LANE - OLTON,2023-02-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-02-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
723349,BROOK LANE - OLTON,2023-02-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.51
723349,BROOK LANE - OLTON,2023-02-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-02-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-02-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-02-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
723349,BROOK LANE - OLTON,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.04
723349,BROOK LANE - OLTON,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
723349,BROOK LANE - OLTON,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.23
723349,BROOK LANE - OLTON,2023-02-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-02-13T15:10:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-02-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-02-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-02-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-02-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.04
723349,BROOK LANE - OLTON,2023-02-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-02-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
723349,BROOK LANE - OLTON,2023-02-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.23
723349,BROOK LANE - OLTON,2023-02-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-02-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-02-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-02-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.59
723349,BROOK LANE - OLTON,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
723349,BROOK LANE - OLTON,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.38
723349,BROOK LANE - OLTON,2023-02-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-02-13T15:00:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
723349,BROOK LANE - OLTON,2023-02-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-02-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-02-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-02-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-02-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.59
723349,BROOK LANE - OLTON,2023-02-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-02-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
723349,BROOK LANE - OLTON,2023-02-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.38
723349,BROOK LANE - OLTON,2023-02-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-02-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-02-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-02-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.97
723349,BROOK LANE - OLTON,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
723349,BROOK LANE - OLTON,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.42
723349,BROOK LANE - OLTON,2023-02-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-02-13T14:50:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-02-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-02-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-02-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.97
723349,BROOK LANE - OLTON,2023-02-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-02-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
723349,BROOK LANE - OLTON,2023-02-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.42
723349,BROOK LANE - OLTON,2023-02-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-02-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-02-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-02-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.12
723349,BROOK LANE - OLTON,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
723349,BROOK LANE - OLTON,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.86
723349,BROOK LANE - OLTON,2023-02-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
723349,BROOK LANE - OLTON,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-02-13T14:40:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
723349,BROOK LANE - OLTON,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-02-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-02-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-02-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.12
723349,BROOK LANE - OLTON,2023-02-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-02-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
723349,BROOK LANE - OLTON,2023-02-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.86
723349,BROOK LANE - OLTON,2023-02-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
723349,BROOK LANE - OLTON,2023-02-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-02-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-02-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.36
723349,BROOK LANE - OLTON,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
723349,BROOK LANE - OLTON,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.49
723349,BROOK LANE - OLTON,2023-02-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
723349,BROOK LANE - OLTON,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-02-13T14:30:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-02-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
723349,BROOK LANE - OLTON,2023-02-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-02-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-02-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-02-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.36
723349,BROOK LANE - OLTON,2023-02-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-02-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
723349,BROOK LANE - OLTON,2023-02-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.49
723349,BROOK LANE - OLTON,2023-02-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
723349,BROOK LANE - OLTON,2023-02-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-02-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-02-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.28
723349,BROOK LANE - OLTON,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
723349,BROOK LANE - OLTON,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.5
723349,BROOK LANE - OLTON,2023-02-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-02-13T14:20:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-02-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-02-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-02-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-02-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.28
723349,BROOK LANE - OLTON,2023-02-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-02-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.01
723349,BROOK LANE - OLTON,2023-02-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.5
723349,BROOK LANE - OLTON,2023-02-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-02-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-02-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-02-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.08
723349,BROOK LANE - OLTON,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
723349,BROOK LANE - OLTON,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.9
723349,BROOK LANE - OLTON,2023-02-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
723349,BROOK LANE - OLTON,2023-02-13T14:10:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-02-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-02-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-02-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-02-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-02-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-02-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.08
723349,BROOK LANE - OLTON,2023-02-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-02-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
723349,BROOK LANE - OLTON,2023-02-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.9
723349,BROOK LANE - OLTON,2023-02-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-02-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-02-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-02-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
723349,BROOK LANE - OLTON,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.36
723349,BROOK LANE - OLTON,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
723349,BROOK LANE - OLTON,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.94
723349,BROOK LANE - OLTON,2023-02-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
723349,BROOK LANE - OLTON,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
723349,BROOK LANE - OLTON,2023-02-13T14:00:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-02-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
723349,BROOK LANE - OLTON,2023-02-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-02-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-02-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-02-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-02-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.36
723349,BROOK LANE - OLTON,2023-02-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-02-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
723349,BROOK LANE - OLTON,2023-02-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.94
723349,BROOK LANE - OLTON,2023-02-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
723349,BROOK LANE - OLTON,2023-02-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-02-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-02-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
723349,BROOK LANE - OLTON,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.17
723349,BROOK LANE - OLTON,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
723349,BROOK LANE - OLTON,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.21
723349,BROOK LANE - OLTON,2023-02-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
723349,BROOK LANE - OLTON,2023-02-13T13:50:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
723349,BROOK LANE - OLTON,2023-02-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
723349,BROOK LANE - OLTON,2023-02-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-02-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-02-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-02-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.17
723349,BROOK LANE - OLTON,2023-02-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-02-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
723349,BROOK LANE - OLTON,2023-02-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.21
723349,BROOK LANE - OLTON,2023-02-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-02-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-02-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-02-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
723349,BROOK LANE - OLTON,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
723349,BROOK LANE - OLTON,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.24
723349,BROOK LANE - OLTON,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
723349,BROOK LANE - OLTON,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.25
723349,BROOK LANE - OLTON,2023-02-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-02-13T13:40:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
723349,BROOK LANE - OLTON,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
723349,BROOK LANE - OLTON,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-02-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
723349,BROOK LANE - OLTON,2023-02-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-02-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.24
723349,BROOK LANE - OLTON,2023-02-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-02-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
723349,BROOK LANE - OLTON,2023-02-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.25
723349,BROOK LANE - OLTON,2023-02-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-02-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-02-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.26
723349,BROOK LANE - OLTON,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
723349,BROOK LANE - OLTON,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.55
723349,BROOK LANE - OLTON,2023-02-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-02-13T13:30:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
723349,BROOK LANE - OLTON,2023-02-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
723349,BROOK LANE - OLTON,2023-02-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-02-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-02-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-02-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.26
723349,BROOK LANE - OLTON,2023-02-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-02-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.28
723349,BROOK LANE - OLTON,2023-02-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.55
723349,BROOK LANE - OLTON,2023-02-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-02-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-02-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-02-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
723349,BROOK LANE - OLTON,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.18
723349,BROOK LANE - OLTON,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
723349,BROOK LANE - OLTON,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.75
723349,BROOK LANE - OLTON,2023-02-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
723349,BROOK LANE - OLTON,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-02-13T13:20:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
723349,BROOK LANE - OLTON,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-02-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
723349,BROOK LANE - OLTON,2023-02-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-02-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.18
723349,BROOK LANE - OLTON,2023-02-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-02-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
723349,BROOK LANE - OLTON,2023-02-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.75
723349,BROOK LANE - OLTON,2023-02-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
723349,BROOK LANE - OLTON,2023-02-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-02-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-02-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
723349,BROOK LANE - OLTON,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.11
723349,BROOK LANE - OLTON,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
723349,BROOK LANE - OLTON,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.29
723349,BROOK LANE - OLTON,2023-02-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
723349,BROOK LANE - OLTON,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-02-13T13:10:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
723349,BROOK LANE - OLTON,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-02-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
723349,BROOK LANE - OLTON,2023-02-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-02-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.11
723349,BROOK LANE - OLTON,2023-02-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-02-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
723349,BROOK LANE - OLTON,2023-02-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.29
723349,BROOK LANE - OLTON,2023-02-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
723349,BROOK LANE - OLTON,2023-02-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-02-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-02-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.47
723349,BROOK LANE - OLTON,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
723349,BROOK LANE - OLTON,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.46
723349,BROOK LANE - OLTON,2023-02-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-02-13T13:00:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
