Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-02-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-02-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.47
723349,BROOK LANE - OLTON,2023-02-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-02-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
723349,BROOK LANE - OLTON,2023-02-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.46
723349,BROOK LANE - OLTON,2023-02-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-02-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-02-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-02-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.73
723349,BROOK LANE - OLTON,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
723349,BROOK LANE - OLTON,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.32
723349,BROOK LANE - OLTON,2023-02-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-02-13T12:50:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
723349,BROOK LANE - OLTON,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
723349,BROOK LANE - OLTON,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-02-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-02-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-02-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.73
723349,BROOK LANE - OLTON,2023-02-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-02-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
723349,BROOK LANE - OLTON,2023-02-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.32
723349,BROOK LANE - OLTON,2023-02-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-02-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-02-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.44
723349,BROOK LANE - OLTON,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
723349,BROOK LANE - OLTON,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.89
723349,BROOK LANE - OLTON,2023-02-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
723349,BROOK LANE - OLTON,2023-02-13T12:40:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
723349,BROOK LANE - OLTON,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-02-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-02-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-02-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.44
723349,BROOK LANE - OLTON,2023-02-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-02-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
723349,BROOK LANE - OLTON,2023-02-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.89
723349,BROOK LANE - OLTON,2023-02-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-02-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-02-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
723349,BROOK LANE - OLTON,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.04
723349,BROOK LANE - OLTON,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
723349,BROOK LANE - OLTON,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.92
723349,BROOK LANE - OLTON,2023-02-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-02-13T12:30:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
723349,BROOK LANE - OLTON,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
723349,BROOK LANE - OLTON,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-02-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-02-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-02-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.04
723349,BROOK LANE - OLTON,2023-02-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-02-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
723349,BROOK LANE - OLTON,2023-02-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.92
723349,BROOK LANE - OLTON,2023-02-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-02-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-02-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-02-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.23
723349,BROOK LANE - OLTON,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
723349,BROOK LANE - OLTON,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.81
723349,BROOK LANE - OLTON,2023-02-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-02-13T12:20:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
723349,BROOK LANE - OLTON,2023-02-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-02-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.23
723349,BROOK LANE - OLTON,2023-02-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-02-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
723349,BROOK LANE - OLTON,2023-02-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.81
723349,BROOK LANE - OLTON,2023-02-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-02-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-02-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-02-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.23
723349,BROOK LANE - OLTON,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
723349,BROOK LANE - OLTON,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.21
723349,BROOK LANE - OLTON,2023-02-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
723349,BROOK LANE - OLTON,2023-02-13T12:10:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
723349,BROOK LANE - OLTON,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
723349,BROOK LANE - OLTON,2023-02-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-02-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-02-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.23
723349,BROOK LANE - OLTON,2023-02-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-02-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
723349,BROOK LANE - OLTON,2023-02-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.21
723349,BROOK LANE - OLTON,2023-02-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-02-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-02-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-02-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
723349,BROOK LANE - OLTON,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
723349,BROOK LANE - OLTON,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.95
723349,BROOK LANE - OLTON,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
723349,BROOK LANE - OLTON,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.95
723349,BROOK LANE - OLTON,2023-02-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
723349,BROOK LANE - OLTON,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-02-13T12:00:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
723349,BROOK LANE - OLTON,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
723349,BROOK LANE - OLTON,2023-02-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
723349,BROOK LANE - OLTON,2023-02-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-02-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.95
723349,BROOK LANE - OLTON,2023-02-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-02-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
723349,BROOK LANE - OLTON,2023-02-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.95
723349,BROOK LANE - OLTON,2023-02-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-02-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-02-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
723349,BROOK LANE - OLTON,2023-02-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.08
723349,BROOK LANE - OLTON,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.24
723349,BROOK LANE - OLTON,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
723349,BROOK LANE - OLTON,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.69
723349,BROOK LANE - OLTON,2023-02-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
723349,BROOK LANE - OLTON,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-02-13T11:50:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
723349,BROOK LANE - OLTON,2023-02-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
723349,BROOK LANE - OLTON,2023-02-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-02-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.24
723349,BROOK LANE - OLTON,2023-02-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-02-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
723349,BROOK LANE - OLTON,2023-02-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.69
723349,BROOK LANE - OLTON,2023-02-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-02-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-02-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
723349,BROOK LANE - OLTON,2023-02-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
723349,BROOK LANE - OLTON,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.87
723349,BROOK LANE - OLTON,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
723349,BROOK LANE - OLTON,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.83
723349,BROOK LANE - OLTON,2023-02-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
723349,BROOK LANE - OLTON,2023-02-13T11:40:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-02-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
723349,BROOK LANE - OLTON,2023-02-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-02-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.87
723349,BROOK LANE - OLTON,2023-02-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-02-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
723349,BROOK LANE - OLTON,2023-02-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.83
723349,BROOK LANE - OLTON,2023-02-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-02-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-02-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-02-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
723349,BROOK LANE - OLTON,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.91
723349,BROOK LANE - OLTON,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
723349,BROOK LANE - OLTON,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.1
723349,BROOK LANE - OLTON,2023-02-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
723349,BROOK LANE - OLTON,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
723349,BROOK LANE - OLTON,2023-02-13T11:30:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
723349,BROOK LANE - OLTON,2023-02-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-02-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-02-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.91
723349,BROOK LANE - OLTON,2023-02-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-02-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
723349,BROOK LANE - OLTON,2023-02-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.11
723349,BROOK LANE - OLTON,2023-02-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
723349,BROOK LANE - OLTON,2023-02-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-02-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-02-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
723349,BROOK LANE - OLTON,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,19.97
723349,BROOK LANE - OLTON,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
723349,BROOK LANE - OLTON,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.08
723349,BROOK LANE - OLTON,2023-02-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
723349,BROOK LANE - OLTON,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
723349,BROOK LANE - OLTON,2023-02-13T11:20:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-02-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-02-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-02-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.97
723349,BROOK LANE - OLTON,2023-02-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-02-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
723349,BROOK LANE - OLTON,2023-02-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.08
723349,BROOK LANE - OLTON,2023-02-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
723349,BROOK LANE - OLTON,2023-02-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-02-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-02-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
723349,BROOK LANE - OLTON,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.24
723349,BROOK LANE - OLTON,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.85
723349,BROOK LANE - OLTON,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.29
723349,BROOK LANE - OLTON,2023-02-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-02-13T11:10:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-02-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-02-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-02-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.24
723349,BROOK LANE - OLTON,2023-02-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-02-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
723349,BROOK LANE - OLTON,2023-02-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.29
723349,BROOK LANE - OLTON,2023-02-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-02-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-02-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-02-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.87
723349,BROOK LANE - OLTON,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.05
723349,BROOK LANE - OLTON,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
723349,BROOK LANE - OLTON,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.91
723349,BROOK LANE - OLTON,2023-02-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
723349,BROOK LANE - OLTON,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-02-13T11:00:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
723349,BROOK LANE - OLTON,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-02-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
723349,BROOK LANE - OLTON,2023-02-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-02-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.05
723349,BROOK LANE - OLTON,2023-02-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-02-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
723349,BROOK LANE - OLTON,2023-02-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.91
723349,BROOK LANE - OLTON,2023-02-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-02-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-02-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
723349,BROOK LANE - OLTON,2023-02-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
723349,BROOK LANE - OLTON,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.53
723349,BROOK LANE - OLTON,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
723349,BROOK LANE - OLTON,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.01
723349,BROOK LANE - OLTON,2023-02-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
723349,BROOK LANE - OLTON,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
723349,BROOK LANE - OLTON,2023-02-13T10:50:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
723349,BROOK LANE - OLTON,2023-02-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
723349,BROOK LANE - OLTON,2023-02-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-02-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.53
723349,BROOK LANE - OLTON,2023-02-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-02-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
723349,BROOK LANE - OLTON,2023-02-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.01
723349,BROOK LANE - OLTON,2023-02-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-02-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
723349,BROOK LANE - OLTON,2023-02-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
723349,BROOK LANE - OLTON,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.95
723349,BROOK LANE - OLTON,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.89
723349,BROOK LANE - OLTON,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
723349,BROOK LANE - OLTON,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.4
723349,BROOK LANE - OLTON,2023-02-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-02-13T10:40:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
723349,BROOK LANE - OLTON,2023-02-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
723349,BROOK LANE - OLTON,2023-02-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-02-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.89
723349,BROOK LANE - OLTON,2023-02-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-02-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
723349,BROOK LANE - OLTON,2023-02-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.4
723349,BROOK LANE - OLTON,2023-02-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-02-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-02-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-02-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.68
723349,BROOK LANE - OLTON,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.67
723349,BROOK LANE - OLTON,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.67
723349,BROOK LANE - OLTON,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.35
723349,BROOK LANE - OLTON,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.32
723349,BROOK LANE - OLTON,2023-02-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-02-13T10:30:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
723349,BROOK LANE - OLTON,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
723349,BROOK LANE - OLTON,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
723349,BROOK LANE - OLTON,2023-02-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
723349,BROOK LANE - OLTON,2023-02-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-02-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.67
723349,BROOK LANE - OLTON,2023-02-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.67
723349,BROOK LANE - OLTON,2023-02-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
723349,BROOK LANE - OLTON,2023-02-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.32
723349,BROOK LANE - OLTON,2023-02-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-02-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-02-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-02-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.6
723349,BROOK LANE - OLTON,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.41
723349,BROOK LANE - OLTON,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
723349,BROOK LANE - OLTON,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.6
723349,BROOK LANE - OLTON,2023-02-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
723349,BROOK LANE - OLTON,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
723349,BROOK LANE - OLTON,2023-02-13T10:20:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-02-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
723349,BROOK LANE - OLTON,2023-02-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-02-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.41
723349,BROOK LANE - OLTON,2023-02-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-02-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
723349,BROOK LANE - OLTON,2023-02-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.6
723349,BROOK LANE - OLTON,2023-02-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
723349,BROOK LANE - OLTON,2023-02-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-02-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-02-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
723349,BROOK LANE - OLTON,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.24
723349,BROOK LANE - OLTON,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.22
723349,BROOK LANE - OLTON,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
723349,BROOK LANE - OLTON,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.58
723349,BROOK LANE - OLTON,2023-02-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-02-13T10:10:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-02-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
723349,BROOK LANE - OLTON,2023-02-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-02-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.22
723349,BROOK LANE - OLTON,2023-02-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-02-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
723349,BROOK LANE - OLTON,2023-02-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.58
723349,BROOK LANE - OLTON,2023-02-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-02-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-02-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-02-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.77
723349,BROOK LANE - OLTON,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.49
723349,BROOK LANE - OLTON,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
723349,BROOK LANE - OLTON,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.74
723349,BROOK LANE - OLTON,2023-02-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
723349,BROOK LANE - OLTON,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-02-13T10:00:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
723349,BROOK LANE - OLTON,2023-02-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
723349,BROOK LANE - OLTON,2023-02-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-02-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.49
723349,BROOK LANE - OLTON,2023-02-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-02-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
723349,BROOK LANE - OLTON,2023-02-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.74
723349,BROOK LANE - OLTON,2023-02-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-02-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-02-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
723349,BROOK LANE - OLTON,2023-02-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
723349,BROOK LANE - OLTON,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.23
723349,BROOK LANE - OLTON,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
723349,BROOK LANE - OLTON,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.31
723349,BROOK LANE - OLTON,2023-02-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.1
723349,BROOK LANE - OLTON,2023-02-13T09:50:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-02-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
723349,BROOK LANE - OLTON,2023-02-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-02-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.23
723349,BROOK LANE - OLTON,2023-02-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-02-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
723349,BROOK LANE - OLTON,2023-02-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.31
723349,BROOK LANE - OLTON,2023-02-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-02-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
