Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-02-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
723349,BROOK LANE - OLTON,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.12
723349,BROOK LANE - OLTON,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
723349,BROOK LANE - OLTON,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.51
723349,BROOK LANE - OLTON,2023-02-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
723349,BROOK LANE - OLTON,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
723349,BROOK LANE - OLTON,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-02-13T09:40:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-02-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-02-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-02-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.12
723349,BROOK LANE - OLTON,2023-02-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-02-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
723349,BROOK LANE - OLTON,2023-02-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.51
723349,BROOK LANE - OLTON,2023-02-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
723349,BROOK LANE - OLTON,2023-02-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-02-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
723349,BROOK LANE - OLTON,2023-02-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.71
723349,BROOK LANE - OLTON,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
723349,BROOK LANE - OLTON,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.78
723349,BROOK LANE - OLTON,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.33
723349,BROOK LANE - OLTON,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.37
723349,BROOK LANE - OLTON,2023-02-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-02-13T09:30:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-02-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
723349,BROOK LANE - OLTON,2023-02-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
723349,BROOK LANE - OLTON,2023-02-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.78
723349,BROOK LANE - OLTON,2023-02-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-02-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
723349,BROOK LANE - OLTON,2023-02-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.37
723349,BROOK LANE - OLTON,2023-02-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-02-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-02-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-02-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.38
723349,BROOK LANE - OLTON,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.59
723349,BROOK LANE - OLTON,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.52
723349,BROOK LANE - OLTON,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
723349,BROOK LANE - OLTON,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.46
723349,BROOK LANE - OLTON,2023-02-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
723349,BROOK LANE - OLTON,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
723349,BROOK LANE - OLTON,2023-02-13T09:20:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-02-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
723349,BROOK LANE - OLTON,2023-02-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-02-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.59
723349,BROOK LANE - OLTON,2023-02-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
723349,BROOK LANE - OLTON,2023-02-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
723349,BROOK LANE - OLTON,2023-02-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.46
723349,BROOK LANE - OLTON,2023-02-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
723349,BROOK LANE - OLTON,2023-02-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-02-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-02-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
723349,BROOK LANE - OLTON,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
723349,BROOK LANE - OLTON,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.54
723349,BROOK LANE - OLTON,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.87
723349,BROOK LANE - OLTON,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.72
723349,BROOK LANE - OLTON,2023-02-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
723349,BROOK LANE - OLTON,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
723349,BROOK LANE - OLTON,2023-02-13T09:10:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-02-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
723349,BROOK LANE - OLTON,2023-02-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-02-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.54
723349,BROOK LANE - OLTON,2023-02-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-02-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
723349,BROOK LANE - OLTON,2023-02-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.72
723349,BROOK LANE - OLTON,2023-02-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
723349,BROOK LANE - OLTON,2023-02-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-02-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
723349,BROOK LANE - OLTON,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.15
723349,BROOK LANE - OLTON,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
723349,BROOK LANE - OLTON,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.85
723349,BROOK LANE - OLTON,2023-02-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-02-13T09:00:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-02-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-02-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-02-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.15
723349,BROOK LANE - OLTON,2023-02-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-02-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
723349,BROOK LANE - OLTON,2023-02-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.85
723349,BROOK LANE - OLTON,2023-02-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-02-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-02-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-02-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
723349,BROOK LANE - OLTON,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.68
723349,BROOK LANE - OLTON,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
723349,BROOK LANE - OLTON,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.47
723349,BROOK LANE - OLTON,2023-02-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
723349,BROOK LANE - OLTON,2023-02-13T08:50:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
723349,BROOK LANE - OLTON,2023-02-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
723349,BROOK LANE - OLTON,2023-02-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-02-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.68
723349,BROOK LANE - OLTON,2023-02-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
723349,BROOK LANE - OLTON,2023-02-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.47
723349,BROOK LANE - OLTON,2023-02-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-02-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-02-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-02-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
723349,BROOK LANE - OLTON,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
723349,BROOK LANE - OLTON,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.1
723349,BROOK LANE - OLTON,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
723349,BROOK LANE - OLTON,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.92
723349,BROOK LANE - OLTON,2023-02-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-02-13T08:40:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
723349,BROOK LANE - OLTON,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-02-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
723349,BROOK LANE - OLTON,2023-02-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-02-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.1
723349,BROOK LANE - OLTON,2023-02-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-02-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
723349,BROOK LANE - OLTON,2023-02-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.92
723349,BROOK LANE - OLTON,2023-02-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-02-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-02-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-02-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.07
723349,BROOK LANE - OLTON,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
723349,BROOK LANE - OLTON,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.27
723349,BROOK LANE - OLTON,2023-02-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
723349,BROOK LANE - OLTON,2023-02-13T08:30:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-02-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-02-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-02-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.07
723349,BROOK LANE - OLTON,2023-02-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-02-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
723349,BROOK LANE - OLTON,2023-02-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.27
723349,BROOK LANE - OLTON,2023-02-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-02-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-02-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-02-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
723349,BROOK LANE - OLTON,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.73
723349,BROOK LANE - OLTON,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
723349,BROOK LANE - OLTON,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.15
723349,BROOK LANE - OLTON,2023-02-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
723349,BROOK LANE - OLTON,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
723349,BROOK LANE - OLTON,2023-02-13T08:20:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
723349,BROOK LANE - OLTON,2023-02-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-02-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-02-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.73
723349,BROOK LANE - OLTON,2023-02-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-02-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
723349,BROOK LANE - OLTON,2023-02-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.15
723349,BROOK LANE - OLTON,2023-02-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-02-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-02-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
723349,BROOK LANE - OLTON,2023-02-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
723349,BROOK LANE - OLTON,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
723349,BROOK LANE - OLTON,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.78
723349,BROOK LANE - OLTON,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
723349,BROOK LANE - OLTON,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.83
723349,BROOK LANE - OLTON,2023-02-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
723349,BROOK LANE - OLTON,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
723349,BROOK LANE - OLTON,2023-02-13T08:10:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
723349,BROOK LANE - OLTON,2023-02-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
723349,BROOK LANE - OLTON,2023-02-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-02-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.78
723349,BROOK LANE - OLTON,2023-02-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-02-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
723349,BROOK LANE - OLTON,2023-02-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.83
723349,BROOK LANE - OLTON,2023-02-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-02-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-02-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
723349,BROOK LANE - OLTON,2023-02-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
723349,BROOK LANE - OLTON,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
723349,BROOK LANE - OLTON,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.39
723349,BROOK LANE - OLTON,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
723349,BROOK LANE - OLTON,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.23
723349,BROOK LANE - OLTON,2023-02-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-02-13T08:00:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
723349,BROOK LANE - OLTON,2023-02-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
723349,BROOK LANE - OLTON,2023-02-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-02-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.39
723349,BROOK LANE - OLTON,2023-02-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-02-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
723349,BROOK LANE - OLTON,2023-02-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.23
723349,BROOK LANE - OLTON,2023-02-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-02-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-02-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-02-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
723349,BROOK LANE - OLTON,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.49
723349,BROOK LANE - OLTON,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.48
723349,BROOK LANE - OLTON,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.37
723349,BROOK LANE - OLTON,2023-02-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
723349,BROOK LANE - OLTON,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
723349,BROOK LANE - OLTON,2023-02-13T07:50:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-02-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
723349,BROOK LANE - OLTON,2023-02-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-02-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.49
723349,BROOK LANE - OLTON,2023-02-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-02-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
723349,BROOK LANE - OLTON,2023-02-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.37
723349,BROOK LANE - OLTON,2023-02-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-02-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
723349,BROOK LANE - OLTON,2023-02-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
723349,BROOK LANE - OLTON,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
723349,BROOK LANE - OLTON,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.03
723349,BROOK LANE - OLTON,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.72
723349,BROOK LANE - OLTON,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.1
723349,BROOK LANE - OLTON,2023-02-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-02-13T07:40:00.000+00:00,transformer,,Temperature,C,18.7
723349,BROOK LANE - OLTON,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
723349,BROOK LANE - OLTON,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-02-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
723349,BROOK LANE - OLTON,2023-02-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-02-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.03
723349,BROOK LANE - OLTON,2023-02-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-02-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
723349,BROOK LANE - OLTON,2023-02-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.1
723349,BROOK LANE - OLTON,2023-02-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-02-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-02-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.36
723349,BROOK LANE - OLTON,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.9
723349,BROOK LANE - OLTON,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.46
723349,BROOK LANE - OLTON,2023-02-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-02-13T07:30:00.000+00:00,transformer,,Temperature,C,18.7
723349,BROOK LANE - OLTON,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
723349,BROOK LANE - OLTON,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
723349,BROOK LANE - OLTON,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
723349,BROOK LANE - OLTON,2023-02-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-02-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-02-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.36
723349,BROOK LANE - OLTON,2023-02-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-02-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
723349,BROOK LANE - OLTON,2023-02-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.46
723349,BROOK LANE - OLTON,2023-02-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-02-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-02-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-02-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.04
723349,BROOK LANE - OLTON,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.44
723349,BROOK LANE - OLTON,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.94
723349,BROOK LANE - OLTON,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
723349,BROOK LANE - OLTON,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.56
723349,BROOK LANE - OLTON,2023-02-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
723349,BROOK LANE - OLTON,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.5
723349,BROOK LANE - OLTON,2023-02-13T07:20:00.000+00:00,transformer,,Temperature,C,18.7
723349,BROOK LANE - OLTON,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
723349,BROOK LANE - OLTON,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
723349,BROOK LANE - OLTON,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
723349,BROOK LANE - OLTON,2023-02-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
723349,BROOK LANE - OLTON,2023-02-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-02-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.44
723349,BROOK LANE - OLTON,2023-02-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.94
723349,BROOK LANE - OLTON,2023-02-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
723349,BROOK LANE - OLTON,2023-02-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.57
723349,BROOK LANE - OLTON,2023-02-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-02-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-02-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
723349,BROOK LANE - OLTON,2023-02-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
723349,BROOK LANE - OLTON,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.61
723349,BROOK LANE - OLTON,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.25
723349,BROOK LANE - OLTON,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.54
723349,BROOK LANE - OLTON,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.8
723349,BROOK LANE - OLTON,2023-02-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-02-13T07:10:00.000+00:00,transformer,,Temperature,C,18.7
723349,BROOK LANE - OLTON,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
723349,BROOK LANE - OLTON,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
723349,BROOK LANE - OLTON,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-02-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
723349,BROOK LANE - OLTON,2023-02-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-02-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.25
723349,BROOK LANE - OLTON,2023-02-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-02-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
723349,BROOK LANE - OLTON,2023-02-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.8
723349,BROOK LANE - OLTON,2023-02-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-02-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-02-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-02-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.02
723349,BROOK LANE - OLTON,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.59
723349,BROOK LANE - OLTON,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
723349,BROOK LANE - OLTON,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-02-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-02-13T07:00:00.000+00:00,transformer,,Temperature,C,18.7
723349,BROOK LANE - OLTON,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-02-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
723349,BROOK LANE - OLTON,2023-02-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
723349,BROOK LANE - OLTON,2023-02-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-02-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
723349,BROOK LANE - OLTON,2023-02-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-02-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-02-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-02-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-02-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.68
723349,BROOK LANE - OLTON,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.38
723349,BROOK LANE - OLTON,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
723349,BROOK LANE - OLTON,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.31
723349,BROOK LANE - OLTON,2023-02-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
723349,BROOK LANE - OLTON,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-02-13T06:50:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-02-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
723349,BROOK LANE - OLTON,2023-02-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-02-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
723349,BROOK LANE - OLTON,2023-02-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-02-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.31
723349,BROOK LANE - OLTON,2023-02-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.31
723349,BROOK LANE - OLTON,2023-02-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
723349,BROOK LANE - OLTON,2023-02-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-02-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-02-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.33
723349,BROOK LANE - OLTON,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.46
723349,BROOK LANE - OLTON,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.38
723349,BROOK LANE - OLTON,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
723349,BROOK LANE - OLTON,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-02-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-02-13T06:40:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-02-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
723349,BROOK LANE - OLTON,2023-02-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-02-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
723349,BROOK LANE - OLTON,2023-02-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
723349,BROOK LANE - OLTON,2023-02-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
723349,BROOK LANE - OLTON,2023-02-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-02-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-02-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-02-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-02-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.72
723349,BROOK LANE - OLTON,2023-02-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-02-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.69
723349,BROOK LANE - OLTON,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.04
723349,BROOK LANE - OLTON,2023-02-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
723349,BROOK LANE - OLTON,2023-02-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-02-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
723349,BROOK LANE - OLTON,2023-02-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
