Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-02-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-02-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-02-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.84
723349,BROOK LANE - OLTON,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
723349,BROOK LANE - OLTON,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-02-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-13T03:10:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-02-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-02-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
723349,BROOK LANE - OLTON,2023-02-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-02-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
723349,BROOK LANE - OLTON,2023-02-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-02-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-02-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
723349,BROOK LANE - OLTON,2023-02-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-02-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
723349,BROOK LANE - OLTON,2023-02-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-02-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-02-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-02-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.58
723349,BROOK LANE - OLTON,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
723349,BROOK LANE - OLTON,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-02-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
723349,BROOK LANE - OLTON,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-13T03:00:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
723349,BROOK LANE - OLTON,2023-02-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
723349,BROOK LANE - OLTON,2023-02-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-02-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
723349,BROOK LANE - OLTON,2023-02-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-02-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-02-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
723349,BROOK LANE - OLTON,2023-02-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-02-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
723349,BROOK LANE - OLTON,2023-02-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-02-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-02-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-02-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
723349,BROOK LANE - OLTON,2023-02-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
723349,BROOK LANE - OLTON,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
723349,BROOK LANE - OLTON,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-02-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-02-13T02:50:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
723349,BROOK LANE - OLTON,2023-02-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
723349,BROOK LANE - OLTON,2023-02-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-02-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.7
723349,BROOK LANE - OLTON,2023-02-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-02-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-02-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
723349,BROOK LANE - OLTON,2023-02-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-02-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
723349,BROOK LANE - OLTON,2023-02-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-02-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-02-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-02-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-02-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.47
723349,BROOK LANE - OLTON,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
723349,BROOK LANE - OLTON,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-02-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-02-13T02:40:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
723349,BROOK LANE - OLTON,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
723349,BROOK LANE - OLTON,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
723349,BROOK LANE - OLTON,2023-02-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-02-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-02-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
723349,BROOK LANE - OLTON,2023-02-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-02-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
723349,BROOK LANE - OLTON,2023-02-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-02-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-02-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-02-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.65
723349,BROOK LANE - OLTON,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
723349,BROOK LANE - OLTON,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-02-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-02-13T02:30:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
723349,BROOK LANE - OLTON,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
723349,BROOK LANE - OLTON,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
723349,BROOK LANE - OLTON,2023-02-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-02-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-02-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
723349,BROOK LANE - OLTON,2023-02-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-02-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
723349,BROOK LANE - OLTON,2023-02-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-02-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-02-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-02-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-02-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.87
723349,BROOK LANE - OLTON,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
723349,BROOK LANE - OLTON,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-02-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-02-13T02:20:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
723349,BROOK LANE - OLTON,2023-02-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-02-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
723349,BROOK LANE - OLTON,2023-02-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
723349,BROOK LANE - OLTON,2023-02-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-02-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-02-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
723349,BROOK LANE - OLTON,2023-02-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-02-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
723349,BROOK LANE - OLTON,2023-02-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-02-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-02-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-02-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-02-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.82
723349,BROOK LANE - OLTON,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
723349,BROOK LANE - OLTON,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-02-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-13T02:10:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-02-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
723349,BROOK LANE - OLTON,2023-02-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-02-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
723349,BROOK LANE - OLTON,2023-02-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-02-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
723349,BROOK LANE - OLTON,2023-02-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-02-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
723349,BROOK LANE - OLTON,2023-02-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-02-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-02-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-02-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-02-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
723349,BROOK LANE - OLTON,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
723349,BROOK LANE - OLTON,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-02-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
723349,BROOK LANE - OLTON,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-13T02:00:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
723349,BROOK LANE - OLTON,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
723349,BROOK LANE - OLTON,2023-02-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-02-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
723349,BROOK LANE - OLTON,2023-02-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-02-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
723349,BROOK LANE - OLTON,2023-02-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-02-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-02-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-02-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
723349,BROOK LANE - OLTON,2023-02-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.52
723349,BROOK LANE - OLTON,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
723349,BROOK LANE - OLTON,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-02-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-13T01:50:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
723349,BROOK LANE - OLTON,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
723349,BROOK LANE - OLTON,2023-02-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-02-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-02-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
723349,BROOK LANE - OLTON,2023-02-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-02-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
723349,BROOK LANE - OLTON,2023-02-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-02-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-02-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-02-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-02-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.65
723349,BROOK LANE - OLTON,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
723349,BROOK LANE - OLTON,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-02-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
723349,BROOK LANE - OLTON,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-13T01:40:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
723349,BROOK LANE - OLTON,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
723349,BROOK LANE - OLTON,2023-02-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-02-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-02-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
723349,BROOK LANE - OLTON,2023-02-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-02-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
723349,BROOK LANE - OLTON,2023-02-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-02-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-02-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-02-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
723349,BROOK LANE - OLTON,2023-02-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-02-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.58
723349,BROOK LANE - OLTON,2023-02-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
723349,BROOK LANE - OLTON,2023-02-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-02-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
723349,BROOK LANE - OLTON,2023-02-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-02-13T01:30:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
723349,BROOK LANE - OLTON,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
723349,BROOK LANE - OLTON,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
723349,BROOK LANE - OLTON,2023-02-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-02-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
723349,BROOK LANE - OLTON,2023-02-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-02-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
723349,BROOK LANE - OLTON,2023-02-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-02-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-02-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-02-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
723349,BROOK LANE - OLTON,2023-02-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-02-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-02-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-02-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.57
723349,BROOK LANE - OLTON,2023-02-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-02-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
723349,BROOK LANE - OLTON,2023-02-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-02-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-02-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
723349,BROOK LANE - OLTON,2023-02-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-13T01:20:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-02-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-02-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-02-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-02-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-02-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-02-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
723349,BROOK LANE - OLTON,2023-02-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-02-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
723349,BROOK LANE - OLTON,2023-02-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-02-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-02-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-02-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
723349,BROOK LANE - OLTON,2023-02-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-02-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-02-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
723349,BROOK LANE - OLTON,2023-02-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-02-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
723349,BROOK LANE - OLTON,2023-02-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-02-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
723349,BROOK LANE - OLTON,2023-02-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-02-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-02-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-02-13T01:10:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-02-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-02-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-02-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-02-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
723349,BROOK LANE - OLTON,2023-02-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-02-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-02-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
723349,BROOK LANE - OLTON,2023-02-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-02-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
723349,BROOK LANE - OLTON,2023-02-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-02-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
723349,BROOK LANE - OLTON,2023-02-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-02-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-02-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-02-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-02-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-02-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.67
723349,BROOK LANE - OLTON,2023-02-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-02-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
723349,BROOK LANE - OLTON,2023-02-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-02-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-02-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-02-13T01:00:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-02-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-02-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-02-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-02-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-02-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-02-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-02-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
723349,BROOK LANE - OLTON,2023-02-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-02-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
723349,BROOK LANE - OLTON,2023-02-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-02-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-02-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-02-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-02-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-02-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-02-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.88
723349,BROOK LANE - OLTON,2023-02-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-02-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
723349,BROOK LANE - OLTON,2023-02-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-02-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-02-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
723349,BROOK LANE - OLTON,2023-02-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-13T00:50:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-02-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-02-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-02-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-02-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-02-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
723349,BROOK LANE - OLTON,2023-02-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-02-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
723349,BROOK LANE - OLTON,2023-02-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-02-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-02-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
723349,BROOK LANE - OLTON,2023-02-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-02-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-02-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.61
723349,BROOK LANE - OLTON,2023-02-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-02-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
723349,BROOK LANE - OLTON,2023-02-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-02-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
723349,BROOK LANE - OLTON,2023-02-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
723349,BROOK LANE - OLTON,2023-02-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-02-13T00:40:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-02-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-02-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-02-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-02-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-02-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-02-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
723349,BROOK LANE - OLTON,2023-02-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-02-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
723349,BROOK LANE - OLTON,2023-02-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-02-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
723349,BROOK LANE - OLTON,2023-02-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-02-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
723349,BROOK LANE - OLTON,2023-02-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-02-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-02-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-02-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.69
723349,BROOK LANE - OLTON,2023-02-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-02-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
723349,BROOK LANE - OLTON,2023-02-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-02-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-02-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-02-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-02-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-13T00:30:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-02-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-02-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
723349,BROOK LANE - OLTON,2023-02-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-02-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-02-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-02-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-02-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
723349,BROOK LANE - OLTON,2023-02-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-02-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
723349,BROOK LANE - OLTON,2023-02-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-02-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-02-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-02-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-02-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-02-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-02-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.01
723349,BROOK LANE - OLTON,2023-02-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-02-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
723349,BROOK LANE - OLTON,2023-02-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-02-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-02-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-02-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
723349,BROOK LANE - OLTON,2023-02-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-13T00:20:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-02-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-02-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-02-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
723349,BROOK LANE - OLTON,2023-02-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-02-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
723349,BROOK LANE - OLTON,2023-02-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-02-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-02-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
723349,BROOK LANE - OLTON,2023-02-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-02-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
723349,BROOK LANE - OLTON,2023-02-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-02-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-02-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-02-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
723349,BROOK LANE - OLTON,2023-02-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-02-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
723349,BROOK LANE - OLTON,2023-02-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.13
723349,BROOK LANE - OLTON,2023-02-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-02-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
723349,BROOK LANE - OLTON,2023-02-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-02-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-02-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-02-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-13T00:10:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-02-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
723349,BROOK LANE - OLTON,2023-02-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-02-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
723349,BROOK LANE - OLTON,2023-02-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
723349,BROOK LANE - OLTON,2023-02-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
723349,BROOK LANE - OLTON,2023-02-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-02-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
723349,BROOK LANE - OLTON,2023-02-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-02-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-02-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-02-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-02-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-02-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
723349,BROOK LANE - OLTON,2023-02-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-02-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.37
723349,BROOK LANE - OLTON,2023-02-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-02-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
723349,BROOK LANE - OLTON,2023-02-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.4
723349,BROOK LANE - OLTON,2023-02-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-02-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
