Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
723349,BROOK LANE - OLTON,2023-02-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-02-13T00:00:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-02-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-02-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
723349,BROOK LANE - OLTON,2023-02-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-02-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
723349,BROOK LANE - OLTON,2023-02-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
723349,BROOK LANE - OLTON,2023-02-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-02-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
723349,BROOK LANE - OLTON,2023-02-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-02-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
723349,BROOK LANE - OLTON,2023-02-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-02-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-02-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-02-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
723349,BROOK LANE - OLTON,2023-02-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-02-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
723349,BROOK LANE - OLTON,2023-02-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.22
723349,BROOK LANE - OLTON,2023-02-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-02-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
723349,BROOK LANE - OLTON,2023-02-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-02-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-02-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-02-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-02-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-14T23:50:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-02-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
723349,BROOK LANE - OLTON,2023-02-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
723349,BROOK LANE - OLTON,2023-02-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
723349,BROOK LANE - OLTON,2023-02-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
723349,BROOK LANE - OLTON,2023-02-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
723349,BROOK LANE - OLTON,2023-02-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-02-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
723349,BROOK LANE - OLTON,2023-02-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-02-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-02-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-02-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-02-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-02-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-02-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.68
723349,BROOK LANE - OLTON,2023-02-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-02-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
723349,BROOK LANE - OLTON,2023-02-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-02-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-02-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-02-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-14T23:40:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
723349,BROOK LANE - OLTON,2023-02-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
723349,BROOK LANE - OLTON,2023-02-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.09
723349,BROOK LANE - OLTON,2023-02-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-02-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-02-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
723349,BROOK LANE - OLTON,2023-02-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-02-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
723349,BROOK LANE - OLTON,2023-02-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-02-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-02-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-02-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-02-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-02-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-02-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.75
723349,BROOK LANE - OLTON,2023-02-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-02-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
723349,BROOK LANE - OLTON,2023-02-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-02-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-02-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-02-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-02-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-02-14T23:30:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-02-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
723349,BROOK LANE - OLTON,2023-02-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
723349,BROOK LANE - OLTON,2023-02-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
723349,BROOK LANE - OLTON,2023-02-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-02-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-02-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
723349,BROOK LANE - OLTON,2023-02-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-02-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
723349,BROOK LANE - OLTON,2023-02-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-02-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-02-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-02-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-02-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-02-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.9
723349,BROOK LANE - OLTON,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
723349,BROOK LANE - OLTON,2023-02-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-02-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-02-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-02-14T23:20:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
723349,BROOK LANE - OLTON,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
723349,BROOK LANE - OLTON,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
723349,BROOK LANE - OLTON,2023-02-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-02-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-02-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
723349,BROOK LANE - OLTON,2023-02-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-02-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
723349,BROOK LANE - OLTON,2023-02-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-02-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-02-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-02-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-02-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.92
723349,BROOK LANE - OLTON,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
723349,BROOK LANE - OLTON,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-02-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-02-14T23:10:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
723349,BROOK LANE - OLTON,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
723349,BROOK LANE - OLTON,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
723349,BROOK LANE - OLTON,2023-02-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-02-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-02-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
723349,BROOK LANE - OLTON,2023-02-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-02-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
723349,BROOK LANE - OLTON,2023-02-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-02-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-02-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-02-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.1
723349,BROOK LANE - OLTON,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
723349,BROOK LANE - OLTON,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-02-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-02-14T23:00:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
723349,BROOK LANE - OLTON,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-02-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-02-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-02-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
723349,BROOK LANE - OLTON,2023-02-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-02-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
723349,BROOK LANE - OLTON,2023-02-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-02-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-02-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-02-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-02-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
723349,BROOK LANE - OLTON,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.03
723349,BROOK LANE - OLTON,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
723349,BROOK LANE - OLTON,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-02-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-02-14T22:50:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-02-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
723349,BROOK LANE - OLTON,2023-02-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-02-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
723349,BROOK LANE - OLTON,2023-02-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-02-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
723349,BROOK LANE - OLTON,2023-02-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-02-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-02-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-02-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-02-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
723349,BROOK LANE - OLTON,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.98
723349,BROOK LANE - OLTON,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
723349,BROOK LANE - OLTON,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.75
723349,BROOK LANE - OLTON,2023-02-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-02-14T22:40:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
723349,BROOK LANE - OLTON,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-02-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
723349,BROOK LANE - OLTON,2023-02-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-02-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
723349,BROOK LANE - OLTON,2023-02-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-02-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
723349,BROOK LANE - OLTON,2023-02-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
723349,BROOK LANE - OLTON,2023-02-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-02-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-02-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-02-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
723349,BROOK LANE - OLTON,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.89
723349,BROOK LANE - OLTON,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
723349,BROOK LANE - OLTON,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.43
723349,BROOK LANE - OLTON,2023-02-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-02-14T22:30:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
723349,BROOK LANE - OLTON,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
723349,BROOK LANE - OLTON,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-02-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
723349,BROOK LANE - OLTON,2023-02-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-02-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
723349,BROOK LANE - OLTON,2023-02-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-02-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
723349,BROOK LANE - OLTON,2023-02-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.42
723349,BROOK LANE - OLTON,2023-02-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-02-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-02-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-02-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.36
723349,BROOK LANE - OLTON,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
723349,BROOK LANE - OLTON,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.83
723349,BROOK LANE - OLTON,2023-02-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-02-14T22:20:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
723349,BROOK LANE - OLTON,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
723349,BROOK LANE - OLTON,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-02-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-02-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
723349,BROOK LANE - OLTON,2023-02-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-02-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
723349,BROOK LANE - OLTON,2023-02-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.83
723349,BROOK LANE - OLTON,2023-02-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-02-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-02-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-02-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
723349,BROOK LANE - OLTON,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.01
723349,BROOK LANE - OLTON,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
723349,BROOK LANE - OLTON,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-02-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
723349,BROOK LANE - OLTON,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-02-14T22:10:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
723349,BROOK LANE - OLTON,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
723349,BROOK LANE - OLTON,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
723349,BROOK LANE - OLTON,2023-02-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
723349,BROOK LANE - OLTON,2023-02-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-02-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
723349,BROOK LANE - OLTON,2023-02-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-02-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
723349,BROOK LANE - OLTON,2023-02-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-02-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
723349,BROOK LANE - OLTON,2023-02-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-02-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
723349,BROOK LANE - OLTON,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.15
723349,BROOK LANE - OLTON,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
723349,BROOK LANE - OLTON,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-02-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
723349,BROOK LANE - OLTON,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-02-14T22:00:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
723349,BROOK LANE - OLTON,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-02-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
723349,BROOK LANE - OLTON,2023-02-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-02-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
723349,BROOK LANE - OLTON,2023-02-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-02-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
723349,BROOK LANE - OLTON,2023-02-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-02-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-02-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-02-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
723349,BROOK LANE - OLTON,2023-02-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.03
723349,BROOK LANE - OLTON,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.2
723349,BROOK LANE - OLTON,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.35
723349,BROOK LANE - OLTON,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
723349,BROOK LANE - OLTON,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.55
723349,BROOK LANE - OLTON,2023-02-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
723349,BROOK LANE - OLTON,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-02-14T21:50:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
723349,BROOK LANE - OLTON,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
723349,BROOK LANE - OLTON,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-02-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
723349,BROOK LANE - OLTON,2023-02-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-02-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
723349,BROOK LANE - OLTON,2023-02-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
723349,BROOK LANE - OLTON,2023-02-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
723349,BROOK LANE - OLTON,2023-02-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.55
723349,BROOK LANE - OLTON,2023-02-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-02-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-02-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
723349,BROOK LANE - OLTON,2023-02-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
723349,BROOK LANE - OLTON,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.03
723349,BROOK LANE - OLTON,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
723349,BROOK LANE - OLTON,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.57
723349,BROOK LANE - OLTON,2023-02-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-02-14T21:40:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
723349,BROOK LANE - OLTON,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
723349,BROOK LANE - OLTON,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-02-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
723349,BROOK LANE - OLTON,2023-02-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
723349,BROOK LANE - OLTON,2023-02-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-02-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
723349,BROOK LANE - OLTON,2023-02-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
723349,BROOK LANE - OLTON,2023-02-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-02-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-02-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-02-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
723349,BROOK LANE - OLTON,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.28
723349,BROOK LANE - OLTON,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
723349,BROOK LANE - OLTON,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.17
723349,BROOK LANE - OLTON,2023-02-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-02-14T21:30:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
723349,BROOK LANE - OLTON,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
723349,BROOK LANE - OLTON,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-02-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
723349,BROOK LANE - OLTON,2023-02-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-02-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
723349,BROOK LANE - OLTON,2023-02-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-02-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
723349,BROOK LANE - OLTON,2023-02-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
723349,BROOK LANE - OLTON,2023-02-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-02-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-02-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-02-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.75
723349,BROOK LANE - OLTON,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
723349,BROOK LANE - OLTON,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.53
723349,BROOK LANE - OLTON,2023-02-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-02-14T21:20:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
723349,BROOK LANE - OLTON,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
723349,BROOK LANE - OLTON,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
723349,BROOK LANE - OLTON,2023-02-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-02-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-02-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
723349,BROOK LANE - OLTON,2023-02-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-02-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
723349,BROOK LANE - OLTON,2023-02-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.53
723349,BROOK LANE - OLTON,2023-02-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-02-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-02-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-02-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.74
723349,BROOK LANE - OLTON,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.69
723349,BROOK LANE - OLTON,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.01
723349,BROOK LANE - OLTON,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
723349,BROOK LANE - OLTON,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.53
723349,BROOK LANE - OLTON,2023-02-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-02-14T21:10:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
723349,BROOK LANE - OLTON,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-02-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
723349,BROOK LANE - OLTON,2023-02-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-02-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.69
723349,BROOK LANE - OLTON,2023-02-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.01
723349,BROOK LANE - OLTON,2023-02-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
723349,BROOK LANE - OLTON,2023-02-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.53
723349,BROOK LANE - OLTON,2023-02-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-02-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-02-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-02-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.56
723349,BROOK LANE - OLTON,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.08
723349,BROOK LANE - OLTON,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.71
723349,BROOK LANE - OLTON,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
723349,BROOK LANE - OLTON,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.48
723349,BROOK LANE - OLTON,2023-02-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
723349,BROOK LANE - OLTON,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-02-14T21:00:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-02-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
723349,BROOK LANE - OLTON,2023-02-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-02-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
723349,BROOK LANE - OLTON,2023-02-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
723349,BROOK LANE - OLTON,2023-02-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
723349,BROOK LANE - OLTON,2023-02-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.48
723349,BROOK LANE - OLTON,2023-02-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
723349,BROOK LANE - OLTON,2023-02-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-02-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-02-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.04
723349,BROOK LANE - OLTON,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.32
723349,BROOK LANE - OLTON,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.7
723349,BROOK LANE - OLTON,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
723349,BROOK LANE - OLTON,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-02-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-02-14T20:50:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
723349,BROOK LANE - OLTON,2023-02-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
723349,BROOK LANE - OLTON,2023-02-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-02-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
723349,BROOK LANE - OLTON,2023-02-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.7
