Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
723349,BROOK LANE - OLTON,2023-02-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-02-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-02-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-02-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-02-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.24
723349,BROOK LANE - OLTON,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.82
723349,BROOK LANE - OLTON,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.27
723349,BROOK LANE - OLTON,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
723349,BROOK LANE - OLTON,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.38
723349,BROOK LANE - OLTON,2023-02-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-02-14T20:40:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-02-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
723349,BROOK LANE - OLTON,2023-02-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-02-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
723349,BROOK LANE - OLTON,2023-02-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
723349,BROOK LANE - OLTON,2023-02-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
723349,BROOK LANE - OLTON,2023-02-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
723349,BROOK LANE - OLTON,2023-02-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-02-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-02-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-02-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.42
723349,BROOK LANE - OLTON,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.01
723349,BROOK LANE - OLTON,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.33
723349,BROOK LANE - OLTON,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.5
723349,BROOK LANE - OLTON,2023-02-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
723349,BROOK LANE - OLTON,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-02-14T20:30:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-02-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
723349,BROOK LANE - OLTON,2023-02-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-02-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
723349,BROOK LANE - OLTON,2023-02-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-02-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
723349,BROOK LANE - OLTON,2023-02-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.5
723349,BROOK LANE - OLTON,2023-02-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
723349,BROOK LANE - OLTON,2023-02-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-02-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-02-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.2
723349,BROOK LANE - OLTON,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.61
723349,BROOK LANE - OLTON,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.44
723349,BROOK LANE - OLTON,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.34
723349,BROOK LANE - OLTON,2023-02-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-02-14T20:20:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
723349,BROOK LANE - OLTON,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-02-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
723349,BROOK LANE - OLTON,2023-02-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-02-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
723349,BROOK LANE - OLTON,2023-02-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-02-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
723349,BROOK LANE - OLTON,2023-02-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.34
723349,BROOK LANE - OLTON,2023-02-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-02-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-02-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-02-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
723349,BROOK LANE - OLTON,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.79
723349,BROOK LANE - OLTON,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
723349,BROOK LANE - OLTON,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.96
723349,BROOK LANE - OLTON,2023-02-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
723349,BROOK LANE - OLTON,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-02-14T20:10:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
723349,BROOK LANE - OLTON,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
723349,BROOK LANE - OLTON,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
723349,BROOK LANE - OLTON,2023-02-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
723349,BROOK LANE - OLTON,2023-02-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-02-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.79
723349,BROOK LANE - OLTON,2023-02-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-02-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
723349,BROOK LANE - OLTON,2023-02-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.96
723349,BROOK LANE - OLTON,2023-02-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-02-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-02-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
723349,BROOK LANE - OLTON,2023-02-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.6
723349,BROOK LANE - OLTON,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.38
723349,BROOK LANE - OLTON,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.07
723349,BROOK LANE - OLTON,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
723349,BROOK LANE - OLTON,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.02
723349,BROOK LANE - OLTON,2023-02-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
723349,BROOK LANE - OLTON,2023-02-14T20:00:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
723349,BROOK LANE - OLTON,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
723349,BROOK LANE - OLTON,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
723349,BROOK LANE - OLTON,2023-02-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
723349,BROOK LANE - OLTON,2023-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
723349,BROOK LANE - OLTON,2023-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.07
723349,BROOK LANE - OLTON,2023-02-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
723349,BROOK LANE - OLTON,2023-02-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.02
723349,BROOK LANE - OLTON,2023-02-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-02-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-02-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-02-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
723349,BROOK LANE - OLTON,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-14.96
723349,BROOK LANE - OLTON,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.97
723349,BROOK LANE - OLTON,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-9.71
723349,BROOK LANE - OLTON,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
723349,BROOK LANE - OLTON,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.62
723349,BROOK LANE - OLTON,2023-02-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
723349,BROOK LANE - OLTON,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
723349,BROOK LANE - OLTON,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-02-14T19:50:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
723349,BROOK LANE - OLTON,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
723349,BROOK LANE - OLTON,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
723349,BROOK LANE - OLTON,2023-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.96
723349,BROOK LANE - OLTON,2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
723349,BROOK LANE - OLTON,2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.71
723349,BROOK LANE - OLTON,2023-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
723349,BROOK LANE - OLTON,2023-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.62
723349,BROOK LANE - OLTON,2023-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
723349,BROOK LANE - OLTON,2023-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
723349,BROOK LANE - OLTON,2023-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.0
723349,BROOK LANE - OLTON,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.52
723349,BROOK LANE - OLTON,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.37
723349,BROOK LANE - OLTON,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
723349,BROOK LANE - OLTON,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.17
723349,BROOK LANE - OLTON,2023-02-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
723349,BROOK LANE - OLTON,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
723349,BROOK LANE - OLTON,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
723349,BROOK LANE - OLTON,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.52
723349,BROOK LANE - OLTON,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
723349,BROOK LANE - OLTON,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
723349,BROOK LANE - OLTON,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.17
723349,BROOK LANE - OLTON,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.89
723349,BROOK LANE - OLTON,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.68
723349,BROOK LANE - OLTON,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.82
723349,BROOK LANE - OLTON,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.29
723349,BROOK LANE - OLTON,2023-02-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
723349,BROOK LANE - OLTON,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
723349,BROOK LANE - OLTON,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
723349,BROOK LANE - OLTON,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
723349,BROOK LANE - OLTON,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.67
723349,BROOK LANE - OLTON,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
723349,BROOK LANE - OLTON,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.29
723349,BROOK LANE - OLTON,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
723349,BROOK LANE - OLTON,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.35
723349,BROOK LANE - OLTON,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.95
723349,BROOK LANE - OLTON,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.02
723349,BROOK LANE - OLTON,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.41
723349,BROOK LANE - OLTON,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.53
723349,BROOK LANE - OLTON,2023-02-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
723349,BROOK LANE - OLTON,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
723349,BROOK LANE - OLTON,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
723349,BROOK LANE - OLTON,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
723349,BROOK LANE - OLTON,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
723349,BROOK LANE - OLTON,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
723349,BROOK LANE - OLTON,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.95
723349,BROOK LANE - OLTON,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.02
723349,BROOK LANE - OLTON,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
723349,BROOK LANE - OLTON,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.53
723349,BROOK LANE - OLTON,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
723349,BROOK LANE - OLTON,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
723349,BROOK LANE - OLTON,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.22
723349,BROOK LANE - OLTON,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.58
723349,BROOK LANE - OLTON,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.24
723349,BROOK LANE - OLTON,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.09
723349,BROOK LANE - OLTON,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.69
723349,BROOK LANE - OLTON,2023-02-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
723349,BROOK LANE - OLTON,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
723349,BROOK LANE - OLTON,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
723349,BROOK LANE - OLTON,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
723349,BROOK LANE - OLTON,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
723349,BROOK LANE - OLTON,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.58
723349,BROOK LANE - OLTON,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
723349,BROOK LANE - OLTON,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
723349,BROOK LANE - OLTON,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.69
723349,BROOK LANE - OLTON,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
723349,BROOK LANE - OLTON,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.24
723349,BROOK LANE - OLTON,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
723349,BROOK LANE - OLTON,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.25
723349,BROOK LANE - OLTON,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.99
723349,BROOK LANE - OLTON,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.29
723349,BROOK LANE - OLTON,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.4
723349,BROOK LANE - OLTON,2023-02-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.2
723349,BROOK LANE - OLTON,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.6
723349,BROOK LANE - OLTON,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
723349,BROOK LANE - OLTON,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
723349,BROOK LANE - OLTON,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
723349,BROOK LANE - OLTON,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
723349,BROOK LANE - OLTON,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.25
723349,BROOK LANE - OLTON,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.99
723349,BROOK LANE - OLTON,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.29
723349,BROOK LANE - OLTON,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.4
723349,BROOK LANE - OLTON,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
723349,BROOK LANE - OLTON,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
723349,BROOK LANE - OLTON,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.08
723349,BROOK LANE - OLTON,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
723349,BROOK LANE - OLTON,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.86
723349,BROOK LANE - OLTON,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.16
723349,BROOK LANE - OLTON,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.89
723349,BROOK LANE - OLTON,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.83
723349,BROOK LANE - OLTON,2023-02-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.9
723349,BROOK LANE - OLTON,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.6
723349,BROOK LANE - OLTON,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
723349,BROOK LANE - OLTON,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
723349,BROOK LANE - OLTON,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
723349,BROOK LANE - OLTON,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
723349,BROOK LANE - OLTON,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.86
723349,BROOK LANE - OLTON,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.16
723349,BROOK LANE - OLTON,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.89
723349,BROOK LANE - OLTON,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.83
723349,BROOK LANE - OLTON,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
723349,BROOK LANE - OLTON,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
723349,BROOK LANE - OLTON,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-16.21
723349,BROOK LANE - OLTON,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,31.89
723349,BROOK LANE - OLTON,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-11.04
723349,BROOK LANE - OLTON,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
723349,BROOK LANE - OLTON,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-19.1
723349,BROOK LANE - OLTON,2023-02-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
723349,BROOK LANE - OLTON,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.6
723349,BROOK LANE - OLTON,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
723349,BROOK LANE - OLTON,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
723349,BROOK LANE - OLTON,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
723349,BROOK LANE - OLTON,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.21
723349,BROOK LANE - OLTON,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.89
723349,BROOK LANE - OLTON,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.04
723349,BROOK LANE - OLTON,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
723349,BROOK LANE - OLTON,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.1
723349,BROOK LANE - OLTON,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
723349,BROOK LANE - OLTON,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
723349,BROOK LANE - OLTON,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-13.11
723349,BROOK LANE - OLTON,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,29.12
723349,BROOK LANE - OLTON,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-9.25
723349,BROOK LANE - OLTON,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
723349,BROOK LANE - OLTON,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.15
723349,BROOK LANE - OLTON,2023-02-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.0
723349,BROOK LANE - OLTON,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
723349,BROOK LANE - OLTON,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
723349,BROOK LANE - OLTON,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
723349,BROOK LANE - OLTON,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
723349,BROOK LANE - OLTON,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.12
723349,BROOK LANE - OLTON,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.25
723349,BROOK LANE - OLTON,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
723349,BROOK LANE - OLTON,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.15
723349,BROOK LANE - OLTON,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
723349,BROOK LANE - OLTON,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.3
723349,BROOK LANE - OLTON,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,30.23
723349,BROOK LANE - OLTON,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.61
723349,BROOK LANE - OLTON,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.83
723349,BROOK LANE - OLTON,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.75
723349,BROOK LANE - OLTON,2023-02-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
723349,BROOK LANE - OLTON,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.0
723349,BROOK LANE - OLTON,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
723349,BROOK LANE - OLTON,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
723349,BROOK LANE - OLTON,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
723349,BROOK LANE - OLTON,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
723349,BROOK LANE - OLTON,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.23
723349,BROOK LANE - OLTON,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.61
723349,BROOK LANE - OLTON,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
723349,BROOK LANE - OLTON,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.75
723349,BROOK LANE - OLTON,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
723349,BROOK LANE - OLTON,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
723349,BROOK LANE - OLTON,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.81
723349,BROOK LANE - OLTON,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.08
723349,BROOK LANE - OLTON,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.21
723349,BROOK LANE - OLTON,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
723349,BROOK LANE - OLTON,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.32
723349,BROOK LANE - OLTON,2023-02-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
723349,BROOK LANE - OLTON,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
723349,BROOK LANE - OLTON,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
723349,BROOK LANE - OLTON,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
723349,BROOK LANE - OLTON,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
723349,BROOK LANE - OLTON,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.08
723349,BROOK LANE - OLTON,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
723349,BROOK LANE - OLTON,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
723349,BROOK LANE - OLTON,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.32
723349,BROOK LANE - OLTON,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
723349,BROOK LANE - OLTON,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.2
723349,BROOK LANE - OLTON,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.85
723349,BROOK LANE - OLTON,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.32
723349,BROOK LANE - OLTON,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.81
723349,BROOK LANE - OLTON,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.5
723349,BROOK LANE - OLTON,2023-02-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
723349,BROOK LANE - OLTON,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
723349,BROOK LANE - OLTON,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
723349,BROOK LANE - OLTON,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
723349,BROOK LANE - OLTON,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
723349,BROOK LANE - OLTON,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
723349,BROOK LANE - OLTON,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
723349,BROOK LANE - OLTON,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.85
723349,BROOK LANE - OLTON,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.32
723349,BROOK LANE - OLTON,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.81
723349,BROOK LANE - OLTON,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.5
723349,BROOK LANE - OLTON,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
723349,BROOK LANE - OLTON,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
723349,BROOK LANE - OLTON,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
723349,BROOK LANE - OLTON,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.95
723349,BROOK LANE - OLTON,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.6
723349,BROOK LANE - OLTON,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.18
723349,BROOK LANE - OLTON,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.3
723349,BROOK LANE - OLTON,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.24
723349,BROOK LANE - OLTON,2023-02-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
723349,BROOK LANE - OLTON,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
723349,BROOK LANE - OLTON,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
723349,BROOK LANE - OLTON,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
723349,BROOK LANE - OLTON,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
723349,BROOK LANE - OLTON,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.6
723349,BROOK LANE - OLTON,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.18
723349,BROOK LANE - OLTON,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
723349,BROOK LANE - OLTON,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.24
723349,BROOK LANE - OLTON,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
723349,BROOK LANE - OLTON,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.11
723349,BROOK LANE - OLTON,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.52
723349,BROOK LANE - OLTON,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.84
723349,BROOK LANE - OLTON,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.61
723349,BROOK LANE - OLTON,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.08
723349,BROOK LANE - OLTON,2023-02-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.2
723349,BROOK LANE - OLTON,2023-02-14T17:40:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
723349,BROOK LANE - OLTON,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
723349,BROOK LANE - OLTON,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
723349,BROOK LANE - OLTON,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
723349,BROOK LANE - OLTON,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.52
723349,BROOK LANE - OLTON,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
723349,BROOK LANE - OLTON,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.61
723349,BROOK LANE - OLTON,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.08
723349,BROOK LANE - OLTON,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
723349,BROOK LANE - OLTON,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.34
723349,BROOK LANE - OLTON,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.48
723349,BROOK LANE - OLTON,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.06
723349,BROOK LANE - OLTON,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
