Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.83
723349,BROOK LANE - OLTON,2023-02-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.4
723349,BROOK LANE - OLTON,2023-02-14T17:30:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
723349,BROOK LANE - OLTON,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
723349,BROOK LANE - OLTON,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
723349,BROOK LANE - OLTON,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
723349,BROOK LANE - OLTON,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.48
723349,BROOK LANE - OLTON,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.06
723349,BROOK LANE - OLTON,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
723349,BROOK LANE - OLTON,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.83
723349,BROOK LANE - OLTON,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
723349,BROOK LANE - OLTON,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.5
723349,BROOK LANE - OLTON,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
723349,BROOK LANE - OLTON,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.99
723349,BROOK LANE - OLTON,2023-02-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-02-14T17:20:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
723349,BROOK LANE - OLTON,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
723349,BROOK LANE - OLTON,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
723349,BROOK LANE - OLTON,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.5
723349,BROOK LANE - OLTON,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
723349,BROOK LANE - OLTON,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.99
723349,BROOK LANE - OLTON,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.62
723349,BROOK LANE - OLTON,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.35
723349,BROOK LANE - OLTON,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
723349,BROOK LANE - OLTON,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.48
723349,BROOK LANE - OLTON,2023-02-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
723349,BROOK LANE - OLTON,2023-02-14T17:10:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
723349,BROOK LANE - OLTON,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
723349,BROOK LANE - OLTON,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
723349,BROOK LANE - OLTON,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.35
723349,BROOK LANE - OLTON,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
723349,BROOK LANE - OLTON,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.48
723349,BROOK LANE - OLTON,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
723349,BROOK LANE - OLTON,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.27
723349,BROOK LANE - OLTON,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.21
723349,BROOK LANE - OLTON,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
723349,BROOK LANE - OLTON,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.86
723349,BROOK LANE - OLTON,2023-02-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
723349,BROOK LANE - OLTON,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.3
723349,BROOK LANE - OLTON,2023-02-14T17:00:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
723349,BROOK LANE - OLTON,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-02-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.27
723349,BROOK LANE - OLTON,2023-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
723349,BROOK LANE - OLTON,2023-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
723349,BROOK LANE - OLTON,2023-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.86
723349,BROOK LANE - OLTON,2023-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
723349,BROOK LANE - OLTON,2023-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
723349,BROOK LANE - OLTON,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
723349,BROOK LANE - OLTON,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.53
723349,BROOK LANE - OLTON,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
723349,BROOK LANE - OLTON,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.82
723349,BROOK LANE - OLTON,2023-02-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
723349,BROOK LANE - OLTON,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-02-14T16:50:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
723349,BROOK LANE - OLTON,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
723349,BROOK LANE - OLTON,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
723349,BROOK LANE - OLTON,2023-02-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
723349,BROOK LANE - OLTON,2023-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-02-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.53
723349,BROOK LANE - OLTON,2023-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-02-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
723349,BROOK LANE - OLTON,2023-02-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.82
723349,BROOK LANE - OLTON,2023-02-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
723349,BROOK LANE - OLTON,2023-02-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-02-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
723349,BROOK LANE - OLTON,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.93
723349,BROOK LANE - OLTON,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
723349,BROOK LANE - OLTON,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.83
723349,BROOK LANE - OLTON,2023-02-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-02-14T16:40:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
723349,BROOK LANE - OLTON,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
723349,BROOK LANE - OLTON,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
723349,BROOK LANE - OLTON,2023-02-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
723349,BROOK LANE - OLTON,2023-02-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-02-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.93
723349,BROOK LANE - OLTON,2023-02-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-02-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
723349,BROOK LANE - OLTON,2023-02-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.83
723349,BROOK LANE - OLTON,2023-02-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-02-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-02-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.8
723349,BROOK LANE - OLTON,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.88
723349,BROOK LANE - OLTON,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.11
723349,BROOK LANE - OLTON,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
723349,BROOK LANE - OLTON,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.25
723349,BROOK LANE - OLTON,2023-02-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.9
723349,BROOK LANE - OLTON,2023-02-14T16:30:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
723349,BROOK LANE - OLTON,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
723349,BROOK LANE - OLTON,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-02-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
723349,BROOK LANE - OLTON,2023-02-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-02-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.88
723349,BROOK LANE - OLTON,2023-02-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.11
723349,BROOK LANE - OLTON,2023-02-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
723349,BROOK LANE - OLTON,2023-02-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.25
723349,BROOK LANE - OLTON,2023-02-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-02-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-02-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-02-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
723349,BROOK LANE - OLTON,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.96
723349,BROOK LANE - OLTON,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
723349,BROOK LANE - OLTON,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.44
723349,BROOK LANE - OLTON,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.97
723349,BROOK LANE - OLTON,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
723349,BROOK LANE - OLTON,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.66
723349,BROOK LANE - OLTON,2023-02-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
723349,BROOK LANE - OLTON,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
723349,BROOK LANE - OLTON,2023-02-14T16:20:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
723349,BROOK LANE - OLTON,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
723349,BROOK LANE - OLTON,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
723349,BROOK LANE - OLTON,2023-02-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
723349,BROOK LANE - OLTON,2023-02-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
723349,BROOK LANE - OLTON,2023-02-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.45
723349,BROOK LANE - OLTON,2023-02-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
723349,BROOK LANE - OLTON,2023-02-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
723349,BROOK LANE - OLTON,2023-02-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.66
723349,BROOK LANE - OLTON,2023-02-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-02-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-02-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
723349,BROOK LANE - OLTON,2023-02-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
723349,BROOK LANE - OLTON,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.48
723349,BROOK LANE - OLTON,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.26
723349,BROOK LANE - OLTON,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
723349,BROOK LANE - OLTON,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.92
723349,BROOK LANE - OLTON,2023-02-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
723349,BROOK LANE - OLTON,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
723349,BROOK LANE - OLTON,2023-02-14T16:10:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
723349,BROOK LANE - OLTON,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
723349,BROOK LANE - OLTON,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
723349,BROOK LANE - OLTON,2023-02-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
723349,BROOK LANE - OLTON,2023-02-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-02-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.26
723349,BROOK LANE - OLTON,2023-02-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-02-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
723349,BROOK LANE - OLTON,2023-02-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.92
723349,BROOK LANE - OLTON,2023-02-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-02-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-02-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
723349,BROOK LANE - OLTON,2023-02-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
723349,BROOK LANE - OLTON,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.44
723349,BROOK LANE - OLTON,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.31
723349,BROOK LANE - OLTON,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
723349,BROOK LANE - OLTON,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.36
723349,BROOK LANE - OLTON,2023-02-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
723349,BROOK LANE - OLTON,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-02-14T16:00:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
723349,BROOK LANE - OLTON,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
723349,BROOK LANE - OLTON,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
723349,BROOK LANE - OLTON,2023-02-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
723349,BROOK LANE - OLTON,2023-02-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-02-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.31
723349,BROOK LANE - OLTON,2023-02-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-02-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
723349,BROOK LANE - OLTON,2023-02-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.36
723349,BROOK LANE - OLTON,2023-02-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
723349,BROOK LANE - OLTON,2023-02-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-02-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-02-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.92
723349,BROOK LANE - OLTON,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.36
723349,BROOK LANE - OLTON,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
723349,BROOK LANE - OLTON,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.62
723349,BROOK LANE - OLTON,2023-02-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-02-14T15:50:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
723349,BROOK LANE - OLTON,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
723349,BROOK LANE - OLTON,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
723349,BROOK LANE - OLTON,2023-02-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
723349,BROOK LANE - OLTON,2023-02-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-02-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.36
723349,BROOK LANE - OLTON,2023-02-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-02-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
723349,BROOK LANE - OLTON,2023-02-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.62
723349,BROOK LANE - OLTON,2023-02-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-02-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-02-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-02-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
723349,BROOK LANE - OLTON,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.19
723349,BROOK LANE - OLTON,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
723349,BROOK LANE - OLTON,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.27
723349,BROOK LANE - OLTON,2023-02-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-02-14T15:40:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
723349,BROOK LANE - OLTON,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
723349,BROOK LANE - OLTON,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
723349,BROOK LANE - OLTON,2023-02-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
723349,BROOK LANE - OLTON,2023-02-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-02-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.19
723349,BROOK LANE - OLTON,2023-02-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-02-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
723349,BROOK LANE - OLTON,2023-02-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.27
723349,BROOK LANE - OLTON,2023-02-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-02-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-02-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-02-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
723349,BROOK LANE - OLTON,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.52
723349,BROOK LANE - OLTON,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
723349,BROOK LANE - OLTON,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.85
723349,BROOK LANE - OLTON,2023-02-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-02-14T15:30:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
723349,BROOK LANE - OLTON,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
723349,BROOK LANE - OLTON,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
723349,BROOK LANE - OLTON,2023-02-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
723349,BROOK LANE - OLTON,2023-02-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-02-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.52
723349,BROOK LANE - OLTON,2023-02-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-02-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
723349,BROOK LANE - OLTON,2023-02-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.85
723349,BROOK LANE - OLTON,2023-02-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-02-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-02-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
723349,BROOK LANE - OLTON,2023-02-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.72
723349,BROOK LANE - OLTON,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
723349,BROOK LANE - OLTON,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.88
723349,BROOK LANE - OLTON,2023-02-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
723349,BROOK LANE - OLTON,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
723349,BROOK LANE - OLTON,2023-02-14T15:20:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
723349,BROOK LANE - OLTON,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
723349,BROOK LANE - OLTON,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
723349,BROOK LANE - OLTON,2023-02-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-02-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-02-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.72
723349,BROOK LANE - OLTON,2023-02-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-02-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
723349,BROOK LANE - OLTON,2023-02-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.88
723349,BROOK LANE - OLTON,2023-02-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
723349,BROOK LANE - OLTON,2023-02-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-02-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-02-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
723349,BROOK LANE - OLTON,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.03
723349,BROOK LANE - OLTON,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
723349,BROOK LANE - OLTON,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.33
723349,BROOK LANE - OLTON,2023-02-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-02-14T15:10:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
723349,BROOK LANE - OLTON,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-02-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-02-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-02-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.03
723349,BROOK LANE - OLTON,2023-02-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-02-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
723349,BROOK LANE - OLTON,2023-02-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.33
723349,BROOK LANE - OLTON,2023-02-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-02-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-02-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-02-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.13
723349,BROOK LANE - OLTON,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
723349,BROOK LANE - OLTON,2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.18
723349,BROOK LANE - OLTON,2023-02-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-02-14T15:00:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-02-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
723349,BROOK LANE - OLTON,2023-02-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
723349,BROOK LANE - OLTON,2023-02-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-02-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-02-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-02-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.13
723349,BROOK LANE - OLTON,2023-02-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-02-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
723349,BROOK LANE - OLTON,2023-02-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.18
723349,BROOK LANE - OLTON,2023-02-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-02-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-02-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,19.76
723349,BROOK LANE - OLTON,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
723349,BROOK LANE - OLTON,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.07
723349,BROOK LANE - OLTON,2023-02-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
723349,BROOK LANE - OLTON,2023-02-14T14:50:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
723349,BROOK LANE - OLTON,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-02-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-02-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-02-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.76
723349,BROOK LANE - OLTON,2023-02-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
723349,BROOK LANE - OLTON,2023-02-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.07
723349,BROOK LANE - OLTON,2023-02-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-02-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-02-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-02-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
723349,BROOK LANE - OLTON,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
723349,BROOK LANE - OLTON,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.93
723349,BROOK LANE - OLTON,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
723349,BROOK LANE - OLTON,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.32
723349,BROOK LANE - OLTON,2023-02-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
723349,BROOK LANE - OLTON,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-02-14T14:40:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
723349,BROOK LANE - OLTON,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
723349,BROOK LANE - OLTON,2023-02-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
723349,BROOK LANE - OLTON,2023-02-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-02-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
723349,BROOK LANE - OLTON,2023-02-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.93
723349,BROOK LANE - OLTON,2023-02-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-02-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
723349,BROOK LANE - OLTON,2023-02-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.32
723349,BROOK LANE - OLTON,2023-02-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
723349,BROOK LANE - OLTON,2023-02-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-02-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-02-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
723349,BROOK LANE - OLTON,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
723349,BROOK LANE - OLTON,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.67
723349,BROOK LANE - OLTON,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
723349,BROOK LANE - OLTON,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.5
723349,BROOK LANE - OLTON,2023-02-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
723349,BROOK LANE - OLTON,2023-02-14T14:30:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
723349,BROOK LANE - OLTON,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
723349,BROOK LANE - OLTON,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
723349,BROOK LANE - OLTON,2023-02-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
723349,BROOK LANE - OLTON,2023-02-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
723349,BROOK LANE - OLTON,2023-02-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.67
723349,BROOK LANE - OLTON,2023-02-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-02-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
723349,BROOK LANE - OLTON,2023-02-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.5
723349,BROOK LANE - OLTON,2023-02-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-02-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-02-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-02-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
723349,BROOK LANE - OLTON,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
723349,BROOK LANE - OLTON,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
723349,BROOK LANE - OLTON,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.82
723349,BROOK LANE - OLTON,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
723349,BROOK LANE - OLTON,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.75
723349,BROOK LANE - OLTON,2023-02-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-02-14T14:20:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
723349,BROOK LANE - OLTON,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
723349,BROOK LANE - OLTON,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
