Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
723349,BROOK LANE - OLTON,2023-02-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
723349,BROOK LANE - OLTON,2023-02-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.83
723349,BROOK LANE - OLTON,2023-02-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-02-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.94
723349,BROOK LANE - OLTON,2023-02-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.75
723349,BROOK LANE - OLTON,2023-02-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-02-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-02-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
723349,BROOK LANE - OLTON,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.81
723349,BROOK LANE - OLTON,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
723349,BROOK LANE - OLTON,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.94
723349,BROOK LANE - OLTON,2023-02-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-02-14T14:10:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
723349,BROOK LANE - OLTON,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
723349,BROOK LANE - OLTON,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
723349,BROOK LANE - OLTON,2023-02-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
723349,BROOK LANE - OLTON,2023-02-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-02-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.81
723349,BROOK LANE - OLTON,2023-02-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-02-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
723349,BROOK LANE - OLTON,2023-02-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.94
723349,BROOK LANE - OLTON,2023-02-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-02-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-02-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
723349,BROOK LANE - OLTON,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
723349,BROOK LANE - OLTON,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.59
723349,BROOK LANE - OLTON,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
723349,BROOK LANE - OLTON,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.28
723349,BROOK LANE - OLTON,2023-02-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
723349,BROOK LANE - OLTON,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
723349,BROOK LANE - OLTON,2023-02-14T14:00:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
723349,BROOK LANE - OLTON,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
723349,BROOK LANE - OLTON,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
723349,BROOK LANE - OLTON,2023-02-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
723349,BROOK LANE - OLTON,2023-02-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
723349,BROOK LANE - OLTON,2023-02-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.59
723349,BROOK LANE - OLTON,2023-02-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-02-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
723349,BROOK LANE - OLTON,2023-02-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.28
723349,BROOK LANE - OLTON,2023-02-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
723349,BROOK LANE - OLTON,2023-02-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-02-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-02-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
723349,BROOK LANE - OLTON,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
723349,BROOK LANE - OLTON,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.4
723349,BROOK LANE - OLTON,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
723349,BROOK LANE - OLTON,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.18
723349,BROOK LANE - OLTON,2023-02-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
723349,BROOK LANE - OLTON,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-02-14T13:50:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
723349,BROOK LANE - OLTON,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
723349,BROOK LANE - OLTON,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
723349,BROOK LANE - OLTON,2023-02-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-02-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
723349,BROOK LANE - OLTON,2023-02-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.4
723349,BROOK LANE - OLTON,2023-02-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-02-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
723349,BROOK LANE - OLTON,2023-02-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.18
723349,BROOK LANE - OLTON,2023-02-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
723349,BROOK LANE - OLTON,2023-02-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-02-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-02-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
723349,BROOK LANE - OLTON,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.72
723349,BROOK LANE - OLTON,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
723349,BROOK LANE - OLTON,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.25
723349,BROOK LANE - OLTON,2023-02-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-02-14T13:40:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
723349,BROOK LANE - OLTON,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
723349,BROOK LANE - OLTON,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
723349,BROOK LANE - OLTON,2023-02-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
723349,BROOK LANE - OLTON,2023-02-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-02-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.72
723349,BROOK LANE - OLTON,2023-02-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-02-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
723349,BROOK LANE - OLTON,2023-02-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.25
723349,BROOK LANE - OLTON,2023-02-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-02-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-02-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-02-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.55
723349,BROOK LANE - OLTON,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
723349,BROOK LANE - OLTON,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.4
723349,BROOK LANE - OLTON,2023-02-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-02-14T13:30:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
723349,BROOK LANE - OLTON,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
723349,BROOK LANE - OLTON,2023-02-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-02-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-02-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.55
723349,BROOK LANE - OLTON,2023-02-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-02-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
723349,BROOK LANE - OLTON,2023-02-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.4
723349,BROOK LANE - OLTON,2023-02-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-02-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-02-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.78
723349,BROOK LANE - OLTON,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
723349,BROOK LANE - OLTON,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.34
723349,BROOK LANE - OLTON,2023-02-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
723349,BROOK LANE - OLTON,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
723349,BROOK LANE - OLTON,2023-02-14T13:20:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
723349,BROOK LANE - OLTON,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
723349,BROOK LANE - OLTON,2023-02-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-02-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-02-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.78
723349,BROOK LANE - OLTON,2023-02-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-02-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
723349,BROOK LANE - OLTON,2023-02-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.35
723349,BROOK LANE - OLTON,2023-02-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
723349,BROOK LANE - OLTON,2023-02-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-02-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-02-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
723349,BROOK LANE - OLTON,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
723349,BROOK LANE - OLTON,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.01
723349,BROOK LANE - OLTON,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
723349,BROOK LANE - OLTON,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.77
723349,BROOK LANE - OLTON,2023-02-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
723349,BROOK LANE - OLTON,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
723349,BROOK LANE - OLTON,2023-02-14T13:10:00.000+00:00,transformer,,Temperature,C,18.2
723349,BROOK LANE - OLTON,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
723349,BROOK LANE - OLTON,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
723349,BROOK LANE - OLTON,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-02-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
723349,BROOK LANE - OLTON,2023-02-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-02-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.01
723349,BROOK LANE - OLTON,2023-02-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-02-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
723349,BROOK LANE - OLTON,2023-02-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.77
723349,BROOK LANE - OLTON,2023-02-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
723349,BROOK LANE - OLTON,2023-02-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-02-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
723349,BROOK LANE - OLTON,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.54
723349,BROOK LANE - OLTON,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
723349,BROOK LANE - OLTON,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.07
723349,BROOK LANE - OLTON,2023-02-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-02-14T13:00:00.000+00:00,transformer,,Temperature,C,18.1
723349,BROOK LANE - OLTON,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
723349,BROOK LANE - OLTON,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
723349,BROOK LANE - OLTON,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-02-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-02-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-02-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.54
723349,BROOK LANE - OLTON,2023-02-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-02-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
723349,BROOK LANE - OLTON,2023-02-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.07
723349,BROOK LANE - OLTON,2023-02-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-02-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-02-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-02-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.1
723349,BROOK LANE - OLTON,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.61
723349,BROOK LANE - OLTON,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
723349,BROOK LANE - OLTON,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.72
723349,BROOK LANE - OLTON,2023-02-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
723349,BROOK LANE - OLTON,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-02-14T12:50:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-02-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
723349,BROOK LANE - OLTON,2023-02-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-02-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.61
723349,BROOK LANE - OLTON,2023-02-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-02-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
723349,BROOK LANE - OLTON,2023-02-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.72
723349,BROOK LANE - OLTON,2023-02-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-02-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-02-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
723349,BROOK LANE - OLTON,2023-02-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.36
723349,BROOK LANE - OLTON,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
723349,BROOK LANE - OLTON,2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.84
723349,BROOK LANE - OLTON,2023-02-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
723349,BROOK LANE - OLTON,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
723349,BROOK LANE - OLTON,2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-02-14T12:40:00.000+00:00,transformer,,Temperature,C,17.9
723349,BROOK LANE - OLTON,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
723349,BROOK LANE - OLTON,2023-02-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-02-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-02-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.36
723349,BROOK LANE - OLTON,2023-02-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-02-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
723349,BROOK LANE - OLTON,2023-02-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.84
723349,BROOK LANE - OLTON,2023-02-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
723349,BROOK LANE - OLTON,2023-02-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-02-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
723349,BROOK LANE - OLTON,2023-02-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
723349,BROOK LANE - OLTON,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.42
723349,BROOK LANE - OLTON,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
723349,BROOK LANE - OLTON,2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.13
723349,BROOK LANE - OLTON,2023-02-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
723349,BROOK LANE - OLTON,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-02-14T12:30:00.000+00:00,transformer,,Temperature,C,17.8
723349,BROOK LANE - OLTON,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-02-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
723349,BROOK LANE - OLTON,2023-02-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-02-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.42
723349,BROOK LANE - OLTON,2023-02-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-02-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
723349,BROOK LANE - OLTON,2023-02-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.13
723349,BROOK LANE - OLTON,2023-02-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
723349,BROOK LANE - OLTON,2023-02-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-02-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
723349,BROOK LANE - OLTON,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.16
723349,BROOK LANE - OLTON,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
723349,BROOK LANE - OLTON,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.83
723349,BROOK LANE - OLTON,2023-02-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-02-14T12:20:00.000+00:00,transformer,,Temperature,C,17.6
723349,BROOK LANE - OLTON,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-02-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
723349,BROOK LANE - OLTON,2023-02-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-02-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.16
723349,BROOK LANE - OLTON,2023-02-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-02-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
723349,BROOK LANE - OLTON,2023-02-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.83
723349,BROOK LANE - OLTON,2023-02-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-02-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-02-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-02-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
723349,BROOK LANE - OLTON,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.8
723349,BROOK LANE - OLTON,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
723349,BROOK LANE - OLTON,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.65
723349,BROOK LANE - OLTON,2023-02-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
723349,BROOK LANE - OLTON,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
723349,BROOK LANE - OLTON,2023-02-14T12:10:00.000+00:00,transformer,,Temperature,C,17.5
723349,BROOK LANE - OLTON,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-02-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
723349,BROOK LANE - OLTON,2023-02-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-02-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.8
723349,BROOK LANE - OLTON,2023-02-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-02-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
723349,BROOK LANE - OLTON,2023-02-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.65
723349,BROOK LANE - OLTON,2023-02-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
723349,BROOK LANE - OLTON,2023-02-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-02-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
723349,BROOK LANE - OLTON,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.31
723349,BROOK LANE - OLTON,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.21
723349,BROOK LANE - OLTON,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.2
723349,BROOK LANE - OLTON,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
723349,BROOK LANE - OLTON,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.21
723349,BROOK LANE - OLTON,2023-02-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-02-14T12:00:00.000+00:00,transformer,,Temperature,C,17.4
723349,BROOK LANE - OLTON,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-02-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
723349,BROOK LANE - OLTON,2023-02-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-02-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.21
723349,BROOK LANE - OLTON,2023-02-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
723349,BROOK LANE - OLTON,2023-02-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
723349,BROOK LANE - OLTON,2023-02-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.21
723349,BROOK LANE - OLTON,2023-02-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-02-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-02-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
723349,BROOK LANE - OLTON,2023-02-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.94
723349,BROOK LANE - OLTON,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
723349,BROOK LANE - OLTON,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.99
723349,BROOK LANE - OLTON,2023-02-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
723349,BROOK LANE - OLTON,2023-02-14T11:50:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
723349,BROOK LANE - OLTON,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-02-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-02-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-02-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.94
723349,BROOK LANE - OLTON,2023-02-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-02-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
723349,BROOK LANE - OLTON,2023-02-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.99
723349,BROOK LANE - OLTON,2023-02-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-02-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-02-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-02-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
723349,BROOK LANE - OLTON,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
723349,BROOK LANE - OLTON,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.81
723349,BROOK LANE - OLTON,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
723349,BROOK LANE - OLTON,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.19
723349,BROOK LANE - OLTON,2023-02-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
723349,BROOK LANE - OLTON,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
723349,BROOK LANE - OLTON,2023-02-14T11:40:00.000+00:00,transformer,,Temperature,C,17.2
723349,BROOK LANE - OLTON,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-02-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
723349,BROOK LANE - OLTON,2023-02-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-02-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.8
723349,BROOK LANE - OLTON,2023-02-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-02-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
723349,BROOK LANE - OLTON,2023-02-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.19
723349,BROOK LANE - OLTON,2023-02-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-02-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
723349,BROOK LANE - OLTON,2023-02-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
723349,BROOK LANE - OLTON,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.85
723349,BROOK LANE - OLTON,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
723349,BROOK LANE - OLTON,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.7
723349,BROOK LANE - OLTON,2023-02-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
723349,BROOK LANE - OLTON,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
723349,BROOK LANE - OLTON,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
723349,BROOK LANE - OLTON,2023-02-14T11:30:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-02-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-02-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
723349,BROOK LANE - OLTON,2023-02-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-02-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-02-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-02-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.86
723349,BROOK LANE - OLTON,2023-02-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-02-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
723349,BROOK LANE - OLTON,2023-02-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.7
723349,BROOK LANE - OLTON,2023-02-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
723349,BROOK LANE - OLTON,2023-02-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-02-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
723349,BROOK LANE - OLTON,2023-02-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
723349,BROOK LANE - OLTON,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.07
723349,BROOK LANE - OLTON,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
723349,BROOK LANE - OLTON,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.76
723349,BROOK LANE - OLTON,2023-02-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
723349,BROOK LANE - OLTON,2023-02-14T11:20:00.000+00:00,transformer,,Temperature,C,17.0
723349,BROOK LANE - OLTON,2023-02-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
723349,BROOK LANE - OLTON,2023-02-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-02-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-02-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-02-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-02-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.07
723349,BROOK LANE - OLTON,2023-02-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-02-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
723349,BROOK LANE - OLTON,2023-02-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.76
723349,BROOK LANE - OLTON,2023-02-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-02-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-02-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
723349,BROOK LANE - OLTON,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
723349,BROOK LANE - OLTON,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.1
723349,BROOK LANE - OLTON,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
723349,BROOK LANE - OLTON,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.31
723349,BROOK LANE - OLTON,2023-02-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-02-14T11:10:00.000+00:00,transformer,,Temperature,C,16.8
723349,BROOK LANE - OLTON,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-02-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
723349,BROOK LANE - OLTON,2023-02-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-02-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.1
723349,BROOK LANE - OLTON,2023-02-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-02-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
723349,BROOK LANE - OLTON,2023-02-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.31
723349,BROOK LANE - OLTON,2023-02-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-02-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-02-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-02-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
723349,BROOK LANE - OLTON,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
