Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.66
723349,BROOK LANE - OLTON,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
723349,BROOK LANE - OLTON,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.64
723349,BROOK LANE - OLTON,2023-02-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
723349,BROOK LANE - OLTON,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
723349,BROOK LANE - OLTON,2023-02-14T11:00:00.000+00:00,transformer,,Temperature,C,16.7
723349,BROOK LANE - OLTON,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-02-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
723349,BROOK LANE - OLTON,2023-02-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-02-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.66
723349,BROOK LANE - OLTON,2023-02-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-02-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
723349,BROOK LANE - OLTON,2023-02-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.64
723349,BROOK LANE - OLTON,2023-02-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-02-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
723349,BROOK LANE - OLTON,2023-02-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
723349,BROOK LANE - OLTON,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
723349,BROOK LANE - OLTON,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.87
723349,BROOK LANE - OLTON,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
723349,BROOK LANE - OLTON,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.11
723349,BROOK LANE - OLTON,2023-02-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
723349,BROOK LANE - OLTON,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-02-14T10:50:00.000+00:00,transformer,,Temperature,C,16.5
723349,BROOK LANE - OLTON,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-02-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
723349,BROOK LANE - OLTON,2023-02-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-02-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.87
723349,BROOK LANE - OLTON,2023-02-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-02-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
723349,BROOK LANE - OLTON,2023-02-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.11
723349,BROOK LANE - OLTON,2023-02-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-02-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-02-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
723349,BROOK LANE - OLTON,2023-02-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.02
723349,BROOK LANE - OLTON,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.48
723349,BROOK LANE - OLTON,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.12
723349,BROOK LANE - OLTON,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
723349,BROOK LANE - OLTON,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.92
723349,BROOK LANE - OLTON,2023-02-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-02-14T10:40:00.000+00:00,transformer,,Temperature,C,16.4
723349,BROOK LANE - OLTON,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-02-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
723349,BROOK LANE - OLTON,2023-02-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-02-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.48
723349,BROOK LANE - OLTON,2023-02-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
723349,BROOK LANE - OLTON,2023-02-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
723349,BROOK LANE - OLTON,2023-02-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.92
723349,BROOK LANE - OLTON,2023-02-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-02-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-02-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
723349,BROOK LANE - OLTON,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.16
723349,BROOK LANE - OLTON,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
723349,BROOK LANE - OLTON,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.14
723349,BROOK LANE - OLTON,2023-02-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
723349,BROOK LANE - OLTON,2023-02-14T10:30:00.000+00:00,transformer,,Temperature,C,16.3
723349,BROOK LANE - OLTON,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-02-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
723349,BROOK LANE - OLTON,2023-02-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-02-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.15
723349,BROOK LANE - OLTON,2023-02-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-02-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.6
723349,BROOK LANE - OLTON,2023-02-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.14
723349,BROOK LANE - OLTON,2023-02-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-02-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-02-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-02-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
723349,BROOK LANE - OLTON,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
723349,BROOK LANE - OLTON,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.11
723349,BROOK LANE - OLTON,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
723349,BROOK LANE - OLTON,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.25
723349,BROOK LANE - OLTON,2023-02-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
723349,BROOK LANE - OLTON,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-02-14T10:20:00.000+00:00,transformer,,Temperature,C,16.2
723349,BROOK LANE - OLTON,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
723349,BROOK LANE - OLTON,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-02-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
723349,BROOK LANE - OLTON,2023-02-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-02-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.11
723349,BROOK LANE - OLTON,2023-02-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-02-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
723349,BROOK LANE - OLTON,2023-02-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.25
723349,BROOK LANE - OLTON,2023-02-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-02-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
723349,BROOK LANE - OLTON,2023-02-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
723349,BROOK LANE - OLTON,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.81
723349,BROOK LANE - OLTON,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
723349,BROOK LANE - OLTON,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.21
723349,BROOK LANE - OLTON,2023-02-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-02-14T10:10:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-02-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
723349,BROOK LANE - OLTON,2023-02-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-02-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.81
723349,BROOK LANE - OLTON,2023-02-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-02-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
723349,BROOK LANE - OLTON,2023-02-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.21
723349,BROOK LANE - OLTON,2023-02-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-02-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-02-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-02-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.6
723349,BROOK LANE - OLTON,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.04
723349,BROOK LANE - OLTON,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.09
723349,BROOK LANE - OLTON,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
723349,BROOK LANE - OLTON,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.45
723349,BROOK LANE - OLTON,2023-02-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
723349,BROOK LANE - OLTON,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-02-14T10:00:00.000+00:00,transformer,,Temperature,C,16.0
723349,BROOK LANE - OLTON,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-02-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
723349,BROOK LANE - OLTON,2023-02-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-02-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.04
723349,BROOK LANE - OLTON,2023-02-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
723349,BROOK LANE - OLTON,2023-02-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
723349,BROOK LANE - OLTON,2023-02-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.45
723349,BROOK LANE - OLTON,2023-02-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
723349,BROOK LANE - OLTON,2023-02-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-02-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-02-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.4
723349,BROOK LANE - OLTON,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.95
723349,BROOK LANE - OLTON,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.75
723349,BROOK LANE - OLTON,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
723349,BROOK LANE - OLTON,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.85
723349,BROOK LANE - OLTON,2023-02-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-02-14T09:50:00.000+00:00,transformer,,Temperature,C,15.9
723349,BROOK LANE - OLTON,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-02-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
723349,BROOK LANE - OLTON,2023-02-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-02-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.95
723349,BROOK LANE - OLTON,2023-02-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
723349,BROOK LANE - OLTON,2023-02-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
723349,BROOK LANE - OLTON,2023-02-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.85
723349,BROOK LANE - OLTON,2023-02-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-02-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-02-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-02-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.73
723349,BROOK LANE - OLTON,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
723349,BROOK LANE - OLTON,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.54
723349,BROOK LANE - OLTON,2023-02-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
723349,BROOK LANE - OLTON,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
723349,BROOK LANE - OLTON,2023-02-14T09:40:00.000+00:00,transformer,,Temperature,C,15.8
723349,BROOK LANE - OLTON,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-02-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-02-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-02-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.73
723349,BROOK LANE - OLTON,2023-02-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-02-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
723349,BROOK LANE - OLTON,2023-02-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.54
723349,BROOK LANE - OLTON,2023-02-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
723349,BROOK LANE - OLTON,2023-02-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-02-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
723349,BROOK LANE - OLTON,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
723349,BROOK LANE - OLTON,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.6
723349,BROOK LANE - OLTON,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
723349,BROOK LANE - OLTON,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.9
723349,BROOK LANE - OLTON,2023-02-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
723349,BROOK LANE - OLTON,2023-02-14T09:30:00.000+00:00,transformer,,Temperature,C,15.7
723349,BROOK LANE - OLTON,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
723349,BROOK LANE - OLTON,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-02-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
723349,BROOK LANE - OLTON,2023-02-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-02-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.6
723349,BROOK LANE - OLTON,2023-02-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-02-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
723349,BROOK LANE - OLTON,2023-02-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.9
723349,BROOK LANE - OLTON,2023-02-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-02-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-02-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-02-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
723349,BROOK LANE - OLTON,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
723349,BROOK LANE - OLTON,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.16
723349,BROOK LANE - OLTON,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
723349,BROOK LANE - OLTON,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.15
723349,BROOK LANE - OLTON,2023-02-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
723349,BROOK LANE - OLTON,2023-02-14T09:20:00.000+00:00,transformer,,Temperature,C,15.6
723349,BROOK LANE - OLTON,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
723349,BROOK LANE - OLTON,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-02-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
723349,BROOK LANE - OLTON,2023-02-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-02-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.16
723349,BROOK LANE - OLTON,2023-02-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-02-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.3
723349,BROOK LANE - OLTON,2023-02-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.15
723349,BROOK LANE - OLTON,2023-02-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-02-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-02-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-02-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
723349,BROOK LANE - OLTON,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.04
723349,BROOK LANE - OLTON,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
723349,BROOK LANE - OLTON,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.36
723349,BROOK LANE - OLTON,2023-02-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-02-14T09:10:00.000+00:00,transformer,,Temperature,C,15.5
723349,BROOK LANE - OLTON,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
723349,BROOK LANE - OLTON,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-02-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-02-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-02-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.04
723349,BROOK LANE - OLTON,2023-02-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-02-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
723349,BROOK LANE - OLTON,2023-02-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.36
723349,BROOK LANE - OLTON,2023-02-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-02-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-02-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-02-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
723349,BROOK LANE - OLTON,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.5
723349,BROOK LANE - OLTON,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
723349,BROOK LANE - OLTON,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.63
723349,BROOK LANE - OLTON,2023-02-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
723349,BROOK LANE - OLTON,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-02-14T09:00:00.000+00:00,transformer,,Temperature,C,15.4
723349,BROOK LANE - OLTON,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-02-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
723349,BROOK LANE - OLTON,2023-02-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-02-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.5
723349,BROOK LANE - OLTON,2023-02-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-02-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
723349,BROOK LANE - OLTON,2023-02-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.63
723349,BROOK LANE - OLTON,2023-02-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-02-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-02-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
723349,BROOK LANE - OLTON,2023-02-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.6
723349,BROOK LANE - OLTON,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.33
723349,BROOK LANE - OLTON,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
723349,BROOK LANE - OLTON,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.63
723349,BROOK LANE - OLTON,2023-02-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
723349,BROOK LANE - OLTON,2023-02-14T08:50:00.000+00:00,transformer,,Temperature,C,15.3
723349,BROOK LANE - OLTON,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
723349,BROOK LANE - OLTON,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-02-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
723349,BROOK LANE - OLTON,2023-02-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-02-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.33
723349,BROOK LANE - OLTON,2023-02-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-02-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
723349,BROOK LANE - OLTON,2023-02-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.63
723349,BROOK LANE - OLTON,2023-02-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-02-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-02-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-02-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
723349,BROOK LANE - OLTON,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
723349,BROOK LANE - OLTON,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.38
723349,BROOK LANE - OLTON,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
723349,BROOK LANE - OLTON,2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.5
723349,BROOK LANE - OLTON,2023-02-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
723349,BROOK LANE - OLTON,2023-02-14T08:40:00.000+00:00,transformer,,Temperature,C,15.2
723349,BROOK LANE - OLTON,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-02-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
723349,BROOK LANE - OLTON,2023-02-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-02-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.38
723349,BROOK LANE - OLTON,2023-02-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-02-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
723349,BROOK LANE - OLTON,2023-02-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.5
723349,BROOK LANE - OLTON,2023-02-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-02-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-02-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-02-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
723349,BROOK LANE - OLTON,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.09
723349,BROOK LANE - OLTON,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.14
723349,BROOK LANE - OLTON,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.33
723349,BROOK LANE - OLTON,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.63
723349,BROOK LANE - OLTON,2023-02-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
723349,BROOK LANE - OLTON,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
723349,BROOK LANE - OLTON,2023-02-14T08:30:00.000+00:00,transformer,,Temperature,C,15.1
723349,BROOK LANE - OLTON,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
723349,BROOK LANE - OLTON,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-02-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
723349,BROOK LANE - OLTON,2023-02-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-02-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.14
723349,BROOK LANE - OLTON,2023-02-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-02-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
723349,BROOK LANE - OLTON,2023-02-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.63
723349,BROOK LANE - OLTON,2023-02-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
723349,BROOK LANE - OLTON,2023-02-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-02-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-02-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
723349,BROOK LANE - OLTON,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.95
723349,BROOK LANE - OLTON,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.19
723349,BROOK LANE - OLTON,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.18
723349,BROOK LANE - OLTON,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.68
723349,BROOK LANE - OLTON,2023-02-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
723349,BROOK LANE - OLTON,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
723349,BROOK LANE - OLTON,2023-02-14T08:20:00.000+00:00,transformer,,Temperature,C,14.9
723349,BROOK LANE - OLTON,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-02-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
723349,BROOK LANE - OLTON,2023-02-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-02-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.19
723349,BROOK LANE - OLTON,2023-02-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-02-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
723349,BROOK LANE - OLTON,2023-02-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.68
723349,BROOK LANE - OLTON,2023-02-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-02-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-02-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
723349,BROOK LANE - OLTON,2023-02-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
723349,BROOK LANE - OLTON,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.05
723349,BROOK LANE - OLTON,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.57
723349,BROOK LANE - OLTON,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.41
723349,BROOK LANE - OLTON,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.03
723349,BROOK LANE - OLTON,2023-02-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
723349,BROOK LANE - OLTON,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-02-14T08:10:00.000+00:00,transformer,,Temperature,C,14.8
723349,BROOK LANE - OLTON,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-02-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
723349,BROOK LANE - OLTON,2023-02-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-02-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.57
723349,BROOK LANE - OLTON,2023-02-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-02-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.41
723349,BROOK LANE - OLTON,2023-02-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.03
723349,BROOK LANE - OLTON,2023-02-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
723349,BROOK LANE - OLTON,2023-02-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-02-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-02-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
723349,BROOK LANE - OLTON,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.37
723349,BROOK LANE - OLTON,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.13
723349,BROOK LANE - OLTON,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.45
723349,BROOK LANE - OLTON,2023-02-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.6
723349,BROOK LANE - OLTON,2023-02-14T08:00:00.000+00:00,transformer,,Temperature,C,14.7
723349,BROOK LANE - OLTON,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
723349,BROOK LANE - OLTON,2023-02-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
723349,BROOK LANE - OLTON,2023-02-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-02-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.37
723349,BROOK LANE - OLTON,2023-02-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-02-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
723349,BROOK LANE - OLTON,2023-02-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.45
723349,BROOK LANE - OLTON,2023-02-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-02-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-02-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-02-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
723349,BROOK LANE - OLTON,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.73
723349,BROOK LANE - OLTON,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.89
723349,BROOK LANE - OLTON,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.08
723349,BROOK LANE - OLTON,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.13
723349,BROOK LANE - OLTON,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.47
723349,BROOK LANE - OLTON,2023-02-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
723349,BROOK LANE - OLTON,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.6
723349,BROOK LANE - OLTON,2023-02-14T07:50:00.000+00:00,transformer,,Temperature,C,14.6
723349,BROOK LANE - OLTON,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
