Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-02-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.45
723349,BROOK LANE - OLTON,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.79
723349,BROOK LANE - OLTON,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
723349,BROOK LANE - OLTON,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.75
723349,BROOK LANE - OLTON,2023-02-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
723349,BROOK LANE - OLTON,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-02-15T22:00:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-02-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
723349,BROOK LANE - OLTON,2023-02-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-02-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
723349,BROOK LANE - OLTON,2023-02-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-02-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
723349,BROOK LANE - OLTON,2023-02-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
723349,BROOK LANE - OLTON,2023-02-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-02-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-02-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
723349,BROOK LANE - OLTON,2023-02-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.17
723349,BROOK LANE - OLTON,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.35
723349,BROOK LANE - OLTON,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
723349,BROOK LANE - OLTON,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.66
723349,BROOK LANE - OLTON,2023-02-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-02-15T21:50:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-02-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
723349,BROOK LANE - OLTON,2023-02-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-02-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
723349,BROOK LANE - OLTON,2023-02-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-02-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
723349,BROOK LANE - OLTON,2023-02-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.66
723349,BROOK LANE - OLTON,2023-02-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-02-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-02-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-02-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.39
723349,BROOK LANE - OLTON,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.98
723349,BROOK LANE - OLTON,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
723349,BROOK LANE - OLTON,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.09
723349,BROOK LANE - OLTON,2023-02-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
723349,BROOK LANE - OLTON,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-02-15T21:40:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-02-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
723349,BROOK LANE - OLTON,2023-02-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-02-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.98
723349,BROOK LANE - OLTON,2023-02-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-02-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
723349,BROOK LANE - OLTON,2023-02-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.09
723349,BROOK LANE - OLTON,2023-02-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-02-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-02-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
723349,BROOK LANE - OLTON,2023-02-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.77
723349,BROOK LANE - OLTON,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.61
723349,BROOK LANE - OLTON,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.87
723349,BROOK LANE - OLTON,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.17
723349,BROOK LANE - OLTON,2023-02-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
723349,BROOK LANE - OLTON,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-02-15T21:30:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-02-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
723349,BROOK LANE - OLTON,2023-02-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-02-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
723349,BROOK LANE - OLTON,2023-02-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-02-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
723349,BROOK LANE - OLTON,2023-02-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
723349,BROOK LANE - OLTON,2023-02-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
723349,BROOK LANE - OLTON,2023-02-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-02-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-02-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.86
723349,BROOK LANE - OLTON,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.65
723349,BROOK LANE - OLTON,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
723349,BROOK LANE - OLTON,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.78
723349,BROOK LANE - OLTON,2023-02-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
723349,BROOK LANE - OLTON,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-02-15T21:20:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-02-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
723349,BROOK LANE - OLTON,2023-02-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-02-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.65
723349,BROOK LANE - OLTON,2023-02-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-02-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
723349,BROOK LANE - OLTON,2023-02-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.78
723349,BROOK LANE - OLTON,2023-02-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
723349,BROOK LANE - OLTON,2023-02-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-02-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-02-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.02
723349,BROOK LANE - OLTON,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.63
723349,BROOK LANE - OLTON,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
723349,BROOK LANE - OLTON,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.57
723349,BROOK LANE - OLTON,2023-02-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-02-15T21:10:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-02-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
723349,BROOK LANE - OLTON,2023-02-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-02-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.63
723349,BROOK LANE - OLTON,2023-02-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-02-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
723349,BROOK LANE - OLTON,2023-02-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.57
723349,BROOK LANE - OLTON,2023-02-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-02-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-02-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-02-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.36
723349,BROOK LANE - OLTON,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.27
723349,BROOK LANE - OLTON,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
723349,BROOK LANE - OLTON,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.26
723349,BROOK LANE - OLTON,2023-02-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-02-15T21:00:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
723349,BROOK LANE - OLTON,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
723349,BROOK LANE - OLTON,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-02-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
723349,BROOK LANE - OLTON,2023-02-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-02-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
723349,BROOK LANE - OLTON,2023-02-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-02-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
723349,BROOK LANE - OLTON,2023-02-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.26
723349,BROOK LANE - OLTON,2023-02-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-02-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-02-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-02-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.24
723349,BROOK LANE - OLTON,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.9
723349,BROOK LANE - OLTON,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.22
723349,BROOK LANE - OLTON,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.6
723349,BROOK LANE - OLTON,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.61
723349,BROOK LANE - OLTON,2023-02-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-02-15T20:50:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
723349,BROOK LANE - OLTON,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
723349,BROOK LANE - OLTON,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
723349,BROOK LANE - OLTON,2023-02-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
723349,BROOK LANE - OLTON,2023-02-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-02-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
723349,BROOK LANE - OLTON,2023-02-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.22
723349,BROOK LANE - OLTON,2023-02-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.6
723349,BROOK LANE - OLTON,2023-02-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.61
723349,BROOK LANE - OLTON,2023-02-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-02-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-02-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.61
723349,BROOK LANE - OLTON,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
723349,BROOK LANE - OLTON,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.84
723349,BROOK LANE - OLTON,2023-02-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-02-15T20:40:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
723349,BROOK LANE - OLTON,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
723349,BROOK LANE - OLTON,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
723349,BROOK LANE - OLTON,2023-02-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-02-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
723349,BROOK LANE - OLTON,2023-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-02-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
723349,BROOK LANE - OLTON,2023-02-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.84
723349,BROOK LANE - OLTON,2023-02-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-02-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-02-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.7
723349,BROOK LANE - OLTON,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.43
723349,BROOK LANE - OLTON,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
723349,BROOK LANE - OLTON,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.49
723349,BROOK LANE - OLTON,2023-02-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-02-15T20:30:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
723349,BROOK LANE - OLTON,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
723349,BROOK LANE - OLTON,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
723349,BROOK LANE - OLTON,2023-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-02-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.43
723349,BROOK LANE - OLTON,2023-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
723349,BROOK LANE - OLTON,2023-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.49
723349,BROOK LANE - OLTON,2023-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.4
723349,BROOK LANE - OLTON,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.41
723349,BROOK LANE - OLTON,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.17
723349,BROOK LANE - OLTON,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
723349,BROOK LANE - OLTON,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.81
723349,BROOK LANE - OLTON,2023-02-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-02-15T20:20:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
723349,BROOK LANE - OLTON,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
723349,BROOK LANE - OLTON,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
723349,BROOK LANE - OLTON,2023-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
723349,BROOK LANE - OLTON,2023-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-02-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.41
723349,BROOK LANE - OLTON,2023-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
723349,BROOK LANE - OLTON,2023-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
723349,BROOK LANE - OLTON,2023-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.81
723349,BROOK LANE - OLTON,2023-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.8
723349,BROOK LANE - OLTON,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.7
723349,BROOK LANE - OLTON,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.28
723349,BROOK LANE - OLTON,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
723349,BROOK LANE - OLTON,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.03
723349,BROOK LANE - OLTON,2023-02-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
723349,BROOK LANE - OLTON,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-02-15T20:10:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
723349,BROOK LANE - OLTON,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
723349,BROOK LANE - OLTON,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
723349,BROOK LANE - OLTON,2023-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
723349,BROOK LANE - OLTON,2023-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-02-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.7
723349,BROOK LANE - OLTON,2023-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
723349,BROOK LANE - OLTON,2023-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
723349,BROOK LANE - OLTON,2023-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.03
723349,BROOK LANE - OLTON,2023-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
723349,BROOK LANE - OLTON,2023-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.84
723349,BROOK LANE - OLTON,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.63
723349,BROOK LANE - OLTON,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
723349,BROOK LANE - OLTON,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.66
723349,BROOK LANE - OLTON,2023-02-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-02-15T20:00:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
723349,BROOK LANE - OLTON,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
723349,BROOK LANE - OLTON,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
723349,BROOK LANE - OLTON,2023-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
723349,BROOK LANE - OLTON,2023-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.63
723349,BROOK LANE - OLTON,2023-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
723349,BROOK LANE - OLTON,2023-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.66
723349,BROOK LANE - OLTON,2023-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.05
723349,BROOK LANE - OLTON,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.85
723349,BROOK LANE - OLTON,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.34
723349,BROOK LANE - OLTON,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
723349,BROOK LANE - OLTON,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.53
723349,BROOK LANE - OLTON,2023-02-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
723349,BROOK LANE - OLTON,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-02-15T19:50:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
723349,BROOK LANE - OLTON,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
723349,BROOK LANE - OLTON,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
723349,BROOK LANE - OLTON,2023-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
723349,BROOK LANE - OLTON,2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.85
723349,BROOK LANE - OLTON,2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
723349,BROOK LANE - OLTON,2023-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
723349,BROOK LANE - OLTON,2023-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.53
723349,BROOK LANE - OLTON,2023-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
723349,BROOK LANE - OLTON,2023-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.23
723349,BROOK LANE - OLTON,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.05
723349,BROOK LANE - OLTON,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.91
723349,BROOK LANE - OLTON,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.52
723349,BROOK LANE - OLTON,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.18
723349,BROOK LANE - OLTON,2023-02-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
723349,BROOK LANE - OLTON,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-02-15T19:40:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
723349,BROOK LANE - OLTON,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
723349,BROOK LANE - OLTON,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
723349,BROOK LANE - OLTON,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
723349,BROOK LANE - OLTON,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.05
723349,BROOK LANE - OLTON,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.91
723349,BROOK LANE - OLTON,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
723349,BROOK LANE - OLTON,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
723349,BROOK LANE - OLTON,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
723349,BROOK LANE - OLTON,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.03
723349,BROOK LANE - OLTON,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.93
723349,BROOK LANE - OLTON,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
723349,BROOK LANE - OLTON,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.7
723349,BROOK LANE - OLTON,2023-02-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
723349,BROOK LANE - OLTON,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-02-15T19:30:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
723349,BROOK LANE - OLTON,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
723349,BROOK LANE - OLTON,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
723349,BROOK LANE - OLTON,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
723349,BROOK LANE - OLTON,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
723349,BROOK LANE - OLTON,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
723349,BROOK LANE - OLTON,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.7
723349,BROOK LANE - OLTON,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
723349,BROOK LANE - OLTON,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.71
723349,BROOK LANE - OLTON,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.67
723349,BROOK LANE - OLTON,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
723349,BROOK LANE - OLTON,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.18
723349,BROOK LANE - OLTON,2023-02-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
723349,BROOK LANE - OLTON,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
723349,BROOK LANE - OLTON,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
723349,BROOK LANE - OLTON,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
723349,BROOK LANE - OLTON,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
723349,BROOK LANE - OLTON,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.67
723349,BROOK LANE - OLTON,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
723349,BROOK LANE - OLTON,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.18
723349,BROOK LANE - OLTON,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
723349,BROOK LANE - OLTON,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.37
723349,BROOK LANE - OLTON,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.95
723349,BROOK LANE - OLTON,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
723349,BROOK LANE - OLTON,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.33
723349,BROOK LANE - OLTON,2023-02-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
723349,BROOK LANE - OLTON,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
723349,BROOK LANE - OLTON,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
723349,BROOK LANE - OLTON,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
723349,BROOK LANE - OLTON,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
723349,BROOK LANE - OLTON,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
723349,BROOK LANE - OLTON,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.95
723349,BROOK LANE - OLTON,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
723349,BROOK LANE - OLTON,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.33
723349,BROOK LANE - OLTON,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
723349,BROOK LANE - OLTON,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
723349,BROOK LANE - OLTON,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.87
723349,BROOK LANE - OLTON,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,30.55
723349,BROOK LANE - OLTON,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.85
723349,BROOK LANE - OLTON,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.44
723349,BROOK LANE - OLTON,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.8
723349,BROOK LANE - OLTON,2023-02-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
723349,BROOK LANE - OLTON,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
723349,BROOK LANE - OLTON,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.6
723349,BROOK LANE - OLTON,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
723349,BROOK LANE - OLTON,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
723349,BROOK LANE - OLTON,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
723349,BROOK LANE - OLTON,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.55
723349,BROOK LANE - OLTON,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
723349,BROOK LANE - OLTON,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.44
723349,BROOK LANE - OLTON,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.8
723349,BROOK LANE - OLTON,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
723349,BROOK LANE - OLTON,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
723349,BROOK LANE - OLTON,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
723349,BROOK LANE - OLTON,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.82
723349,BROOK LANE - OLTON,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.87
723349,BROOK LANE - OLTON,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.25
723349,BROOK LANE - OLTON,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.86
723349,BROOK LANE - OLTON,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.54
723349,BROOK LANE - OLTON,2023-02-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.9
723349,BROOK LANE - OLTON,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.0
