Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
723349,BROOK LANE - OLTON,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
723349,BROOK LANE - OLTON,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.87
723349,BROOK LANE - OLTON,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
723349,BROOK LANE - OLTON,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.86
723349,BROOK LANE - OLTON,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.54
723349,BROOK LANE - OLTON,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
723349,BROOK LANE - OLTON,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
723349,BROOK LANE - OLTON,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.68
723349,BROOK LANE - OLTON,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,30.82
723349,BROOK LANE - OLTON,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.6
723349,BROOK LANE - OLTON,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.89
723349,BROOK LANE - OLTON,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.34
723349,BROOK LANE - OLTON,2023-02-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.4
723349,BROOK LANE - OLTON,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
723349,BROOK LANE - OLTON,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.0
723349,BROOK LANE - OLTON,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
723349,BROOK LANE - OLTON,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
723349,BROOK LANE - OLTON,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
723349,BROOK LANE - OLTON,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.82
723349,BROOK LANE - OLTON,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
723349,BROOK LANE - OLTON,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
723349,BROOK LANE - OLTON,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.34
723349,BROOK LANE - OLTON,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
723349,BROOK LANE - OLTON,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
723349,BROOK LANE - OLTON,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
723349,BROOK LANE - OLTON,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.79
723349,BROOK LANE - OLTON,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,39.53
723349,BROOK LANE - OLTON,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.82
723349,BROOK LANE - OLTON,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
723349,BROOK LANE - OLTON,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-23.87
723349,BROOK LANE - OLTON,2023-02-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,140.4
723349,BROOK LANE - OLTON,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.3
723349,BROOK LANE - OLTON,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
723349,BROOK LANE - OLTON,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
723349,BROOK LANE - OLTON,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.53
723349,BROOK LANE - OLTON,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
723349,BROOK LANE - OLTON,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
723349,BROOK LANE - OLTON,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.87
723349,BROOK LANE - OLTON,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,140.4
723349,BROOK LANE - OLTON,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
723349,BROOK LANE - OLTON,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.06
723349,BROOK LANE - OLTON,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.38
723349,BROOK LANE - OLTON,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.88
723349,BROOK LANE - OLTON,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.89
723349,BROOK LANE - OLTON,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.03
723349,BROOK LANE - OLTON,2023-02-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
723349,BROOK LANE - OLTON,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
723349,BROOK LANE - OLTON,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
723349,BROOK LANE - OLTON,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
723349,BROOK LANE - OLTON,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.38
723349,BROOK LANE - OLTON,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
723349,BROOK LANE - OLTON,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
723349,BROOK LANE - OLTON,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.03
723349,BROOK LANE - OLTON,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
723349,BROOK LANE - OLTON,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.94
723349,BROOK LANE - OLTON,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.03
723349,BROOK LANE - OLTON,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.93
723349,BROOK LANE - OLTON,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
723349,BROOK LANE - OLTON,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.05
723349,BROOK LANE - OLTON,2023-02-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
723349,BROOK LANE - OLTON,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.7
723349,BROOK LANE - OLTON,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
723349,BROOK LANE - OLTON,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
723349,BROOK LANE - OLTON,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
723349,BROOK LANE - OLTON,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.03
723349,BROOK LANE - OLTON,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
723349,BROOK LANE - OLTON,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
723349,BROOK LANE - OLTON,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.05
723349,BROOK LANE - OLTON,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
723349,BROOK LANE - OLTON,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
723349,BROOK LANE - OLTON,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.72
723349,BROOK LANE - OLTON,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.29
723349,BROOK LANE - OLTON,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.67
723349,BROOK LANE - OLTON,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
723349,BROOK LANE - OLTON,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.16
723349,BROOK LANE - OLTON,2023-02-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.5
723349,BROOK LANE - OLTON,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
723349,BROOK LANE - OLTON,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
723349,BROOK LANE - OLTON,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
723349,BROOK LANE - OLTON,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.29
723349,BROOK LANE - OLTON,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.67
723349,BROOK LANE - OLTON,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
723349,BROOK LANE - OLTON,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.16
723349,BROOK LANE - OLTON,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
723349,BROOK LANE - OLTON,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.32
723349,BROOK LANE - OLTON,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,30.24
723349,BROOK LANE - OLTON,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.54
723349,BROOK LANE - OLTON,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
723349,BROOK LANE - OLTON,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.38
723349,BROOK LANE - OLTON,2023-02-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.7
723349,BROOK LANE - OLTON,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
723349,BROOK LANE - OLTON,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
723349,BROOK LANE - OLTON,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
723349,BROOK LANE - OLTON,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.24
723349,BROOK LANE - OLTON,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.54
723349,BROOK LANE - OLTON,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
723349,BROOK LANE - OLTON,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.38
723349,BROOK LANE - OLTON,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
723349,BROOK LANE - OLTON,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.76
723349,BROOK LANE - OLTON,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,31.76
723349,BROOK LANE - OLTON,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.6
723349,BROOK LANE - OLTON,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
723349,BROOK LANE - OLTON,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-18.99
723349,BROOK LANE - OLTON,2023-02-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
723349,BROOK LANE - OLTON,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.7
723349,BROOK LANE - OLTON,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
723349,BROOK LANE - OLTON,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
723349,BROOK LANE - OLTON,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
723349,BROOK LANE - OLTON,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
723349,BROOK LANE - OLTON,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.76
723349,BROOK LANE - OLTON,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.6
723349,BROOK LANE - OLTON,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
723349,BROOK LANE - OLTON,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.99
723349,BROOK LANE - OLTON,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
723349,BROOK LANE - OLTON,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
723349,BROOK LANE - OLTON,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.79
723349,BROOK LANE - OLTON,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.54
723349,BROOK LANE - OLTON,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.25
723349,BROOK LANE - OLTON,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
723349,BROOK LANE - OLTON,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.63
723349,BROOK LANE - OLTON,2023-02-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
723349,BROOK LANE - OLTON,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
723349,BROOK LANE - OLTON,2023-02-15T17:30:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
723349,BROOK LANE - OLTON,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
723349,BROOK LANE - OLTON,2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.54
723349,BROOK LANE - OLTON,2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.25
723349,BROOK LANE - OLTON,2023-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
723349,BROOK LANE - OLTON,2023-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.63
723349,BROOK LANE - OLTON,2023-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
723349,BROOK LANE - OLTON,2023-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
723349,BROOK LANE - OLTON,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.44
723349,BROOK LANE - OLTON,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.53
723349,BROOK LANE - OLTON,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.46
723349,BROOK LANE - OLTON,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
723349,BROOK LANE - OLTON,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.8
723349,BROOK LANE - OLTON,2023-02-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.2
723349,BROOK LANE - OLTON,2023-02-15T17:20:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
723349,BROOK LANE - OLTON,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
723349,BROOK LANE - OLTON,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
723349,BROOK LANE - OLTON,2023-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.53
723349,BROOK LANE - OLTON,2023-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
723349,BROOK LANE - OLTON,2023-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
723349,BROOK LANE - OLTON,2023-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.8
723349,BROOK LANE - OLTON,2023-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
723349,BROOK LANE - OLTON,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.87
723349,BROOK LANE - OLTON,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.82
723349,BROOK LANE - OLTON,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.3
723349,BROOK LANE - OLTON,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
723349,BROOK LANE - OLTON,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.29
723349,BROOK LANE - OLTON,2023-02-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
723349,BROOK LANE - OLTON,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.1
723349,BROOK LANE - OLTON,2023-02-15T17:10:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
723349,BROOK LANE - OLTON,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
723349,BROOK LANE - OLTON,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-02-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
723349,BROOK LANE - OLTON,2023-02-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-02-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.82
723349,BROOK LANE - OLTON,2023-02-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
723349,BROOK LANE - OLTON,2023-02-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
723349,BROOK LANE - OLTON,2023-02-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.29
723349,BROOK LANE - OLTON,2023-02-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-02-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
723349,BROOK LANE - OLTON,2023-02-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
723349,BROOK LANE - OLTON,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.93
723349,BROOK LANE - OLTON,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.57
723349,BROOK LANE - OLTON,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
723349,BROOK LANE - OLTON,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.74
723349,BROOK LANE - OLTON,2023-02-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
723349,BROOK LANE - OLTON,2023-02-15T17:00:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
723349,BROOK LANE - OLTON,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-02-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
723349,BROOK LANE - OLTON,2023-02-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-02-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.57
723349,BROOK LANE - OLTON,2023-02-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-02-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
723349,BROOK LANE - OLTON,2023-02-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.74
723349,BROOK LANE - OLTON,2023-02-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-02-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-02-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-02-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
723349,BROOK LANE - OLTON,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
723349,BROOK LANE - OLTON,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.23
723349,BROOK LANE - OLTON,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
723349,BROOK LANE - OLTON,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.27
723349,BROOK LANE - OLTON,2023-02-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.3
723349,BROOK LANE - OLTON,2023-02-15T16:50:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
723349,BROOK LANE - OLTON,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
723349,BROOK LANE - OLTON,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-02-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
723349,BROOK LANE - OLTON,2023-02-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-02-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.23
723349,BROOK LANE - OLTON,2023-02-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-02-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
723349,BROOK LANE - OLTON,2023-02-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.27
723349,BROOK LANE - OLTON,2023-02-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-02-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-02-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
723349,BROOK LANE - OLTON,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
723349,BROOK LANE - OLTON,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.38
723349,BROOK LANE - OLTON,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
723349,BROOK LANE - OLTON,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.96
723349,BROOK LANE - OLTON,2023-02-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
723349,BROOK LANE - OLTON,2023-02-15T16:40:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
723349,BROOK LANE - OLTON,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-02-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
723349,BROOK LANE - OLTON,2023-02-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-02-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.38
723349,BROOK LANE - OLTON,2023-02-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-02-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
723349,BROOK LANE - OLTON,2023-02-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.96
723349,BROOK LANE - OLTON,2023-02-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-02-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-02-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-02-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
723349,BROOK LANE - OLTON,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.94
723349,BROOK LANE - OLTON,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.36
723349,BROOK LANE - OLTON,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.59
723349,BROOK LANE - OLTON,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.57
723349,BROOK LANE - OLTON,2023-02-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
723349,BROOK LANE - OLTON,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
723349,BROOK LANE - OLTON,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.2
723349,BROOK LANE - OLTON,2023-02-15T16:30:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
723349,BROOK LANE - OLTON,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
723349,BROOK LANE - OLTON,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
723349,BROOK LANE - OLTON,2023-02-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
723349,BROOK LANE - OLTON,2023-02-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-02-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.36
723349,BROOK LANE - OLTON,2023-02-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-02-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
723349,BROOK LANE - OLTON,2023-02-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.57
723349,BROOK LANE - OLTON,2023-02-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
723349,BROOK LANE - OLTON,2023-02-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-02-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
723349,BROOK LANE - OLTON,2023-02-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
723349,BROOK LANE - OLTON,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.65
723349,BROOK LANE - OLTON,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.04
723349,BROOK LANE - OLTON,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
723349,BROOK LANE - OLTON,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.21
723349,BROOK LANE - OLTON,2023-02-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-02-15T16:20:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
723349,BROOK LANE - OLTON,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
723349,BROOK LANE - OLTON,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
723349,BROOK LANE - OLTON,2023-02-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
723349,BROOK LANE - OLTON,2023-02-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-02-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.04
723349,BROOK LANE - OLTON,2023-02-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-02-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
723349,BROOK LANE - OLTON,2023-02-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.21
723349,BROOK LANE - OLTON,2023-02-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-02-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-02-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-02-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.15
723349,BROOK LANE - OLTON,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.94
723349,BROOK LANE - OLTON,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.82
723349,BROOK LANE - OLTON,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
723349,BROOK LANE - OLTON,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.4
723349,BROOK LANE - OLTON,2023-02-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
723349,BROOK LANE - OLTON,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
723349,BROOK LANE - OLTON,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-02-15T16:10:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
723349,BROOK LANE - OLTON,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
723349,BROOK LANE - OLTON,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
723349,BROOK LANE - OLTON,2023-02-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
723349,BROOK LANE - OLTON,2023-02-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-02-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.95
723349,BROOK LANE - OLTON,2023-02-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
723349,BROOK LANE - OLTON,2023-02-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
723349,BROOK LANE - OLTON,2023-02-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.4
723349,BROOK LANE - OLTON,2023-02-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
723349,BROOK LANE - OLTON,2023-02-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-02-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
723349,BROOK LANE - OLTON,2023-02-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.88
723349,BROOK LANE - OLTON,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.9
723349,BROOK LANE - OLTON,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
723349,BROOK LANE - OLTON,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.27
723349,BROOK LANE - OLTON,2023-02-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
723349,BROOK LANE - OLTON,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
723349,BROOK LANE - OLTON,2023-02-15T16:00:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
723349,BROOK LANE - OLTON,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
723349,BROOK LANE - OLTON,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
723349,BROOK LANE - OLTON,2023-02-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
723349,BROOK LANE - OLTON,2023-02-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-02-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.9
723349,BROOK LANE - OLTON,2023-02-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-02-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
723349,BROOK LANE - OLTON,2023-02-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.27
723349,BROOK LANE - OLTON,2023-02-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
723349,BROOK LANE - OLTON,2023-02-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-02-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-02-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
723349,BROOK LANE - OLTON,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.81
723349,BROOK LANE - OLTON,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.11
723349,BROOK LANE - OLTON,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
723349,BROOK LANE - OLTON,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.63
723349,BROOK LANE - OLTON,2023-02-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
723349,BROOK LANE - OLTON,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
723349,BROOK LANE - OLTON,2023-02-15T15:50:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
723349,BROOK LANE - OLTON,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
723349,BROOK LANE - OLTON,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
723349,BROOK LANE - OLTON,2023-02-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
723349,BROOK LANE - OLTON,2023-02-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-02-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.11
723349,BROOK LANE - OLTON,2023-02-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-02-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
723349,BROOK LANE - OLTON,2023-02-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.63
723349,BROOK LANE - OLTON,2023-02-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-02-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-02-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
723349,BROOK LANE - OLTON,2023-02-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
723349,BROOK LANE - OLTON,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.94
723349,BROOK LANE - OLTON,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.96
723349,BROOK LANE - OLTON,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
723349,BROOK LANE - OLTON,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.32
723349,BROOK LANE - OLTON,2023-02-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
723349,BROOK LANE - OLTON,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
723349,BROOK LANE - OLTON,2023-02-15T15:40:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
723349,BROOK LANE - OLTON,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
723349,BROOK LANE - OLTON,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
723349,BROOK LANE - OLTON,2023-02-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
723349,BROOK LANE - OLTON,2023-02-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-02-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.96
723349,BROOK LANE - OLTON,2023-02-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
