Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
723349,BROOK LANE - OLTON,2023-02-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.32
723349,BROOK LANE - OLTON,2023-02-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-02-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-02-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
723349,BROOK LANE - OLTON,2023-02-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
723349,BROOK LANE - OLTON,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.23
723349,BROOK LANE - OLTON,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.86
723349,BROOK LANE - OLTON,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
723349,BROOK LANE - OLTON,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.96
723349,BROOK LANE - OLTON,2023-02-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.3
723349,BROOK LANE - OLTON,2023-02-15T15:30:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
723349,BROOK LANE - OLTON,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
723349,BROOK LANE - OLTON,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
723349,BROOK LANE - OLTON,2023-02-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
723349,BROOK LANE - OLTON,2023-02-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-02-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.86
723349,BROOK LANE - OLTON,2023-02-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-02-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
723349,BROOK LANE - OLTON,2023-02-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.96
723349,BROOK LANE - OLTON,2023-02-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-02-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-02-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-02-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
723349,BROOK LANE - OLTON,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
723349,BROOK LANE - OLTON,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.27
723349,BROOK LANE - OLTON,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
723349,BROOK LANE - OLTON,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.52
723349,BROOK LANE - OLTON,2023-02-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.1
723349,BROOK LANE - OLTON,2023-02-15T15:20:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
723349,BROOK LANE - OLTON,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
723349,BROOK LANE - OLTON,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
723349,BROOK LANE - OLTON,2023-02-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
723349,BROOK LANE - OLTON,2023-02-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-02-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.27
723349,BROOK LANE - OLTON,2023-02-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-02-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
723349,BROOK LANE - OLTON,2023-02-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.52
723349,BROOK LANE - OLTON,2023-02-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-02-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-02-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-02-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
723349,BROOK LANE - OLTON,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.77
723349,BROOK LANE - OLTON,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
723349,BROOK LANE - OLTON,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.04
723349,BROOK LANE - OLTON,2023-02-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.5
723349,BROOK LANE - OLTON,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
723349,BROOK LANE - OLTON,2023-02-15T15:10:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
723349,BROOK LANE - OLTON,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
723349,BROOK LANE - OLTON,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
723349,BROOK LANE - OLTON,2023-02-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-02-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-02-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.77
723349,BROOK LANE - OLTON,2023-02-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-02-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
723349,BROOK LANE - OLTON,2023-02-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.04
723349,BROOK LANE - OLTON,2023-02-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
723349,BROOK LANE - OLTON,2023-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-02-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-02-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
723349,BROOK LANE - OLTON,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
723349,BROOK LANE - OLTON,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.81
723349,BROOK LANE - OLTON,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
723349,BROOK LANE - OLTON,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.93
723349,BROOK LANE - OLTON,2023-02-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
723349,BROOK LANE - OLTON,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.4
723349,BROOK LANE - OLTON,2023-02-15T15:00:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
723349,BROOK LANE - OLTON,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
723349,BROOK LANE - OLTON,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
723349,BROOK LANE - OLTON,2023-02-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
723349,BROOK LANE - OLTON,2023-02-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-02-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.8
723349,BROOK LANE - OLTON,2023-02-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-02-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
723349,BROOK LANE - OLTON,2023-02-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.93
723349,BROOK LANE - OLTON,2023-02-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
723349,BROOK LANE - OLTON,2023-02-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-02-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-02-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
723349,BROOK LANE - OLTON,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.96
723349,BROOK LANE - OLTON,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.57
723349,BROOK LANE - OLTON,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
723349,BROOK LANE - OLTON,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.69
723349,BROOK LANE - OLTON,2023-02-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
723349,BROOK LANE - OLTON,2023-02-15T14:50:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
723349,BROOK LANE - OLTON,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
723349,BROOK LANE - OLTON,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-02-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
723349,BROOK LANE - OLTON,2023-02-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-02-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.57
723349,BROOK LANE - OLTON,2023-02-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-02-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
723349,BROOK LANE - OLTON,2023-02-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.69
723349,BROOK LANE - OLTON,2023-02-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-02-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-02-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-02-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
723349,BROOK LANE - OLTON,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.94
723349,BROOK LANE - OLTON,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.39
723349,BROOK LANE - OLTON,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
723349,BROOK LANE - OLTON,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.91
723349,BROOK LANE - OLTON,2023-02-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
723349,BROOK LANE - OLTON,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
723349,BROOK LANE - OLTON,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
723349,BROOK LANE - OLTON,2023-02-15T14:40:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
723349,BROOK LANE - OLTON,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
723349,BROOK LANE - OLTON,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
723349,BROOK LANE - OLTON,2023-02-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-02-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-02-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.39
723349,BROOK LANE - OLTON,2023-02-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-02-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
723349,BROOK LANE - OLTON,2023-02-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.91
723349,BROOK LANE - OLTON,2023-02-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
723349,BROOK LANE - OLTON,2023-02-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-02-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
723349,BROOK LANE - OLTON,2023-02-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
723349,BROOK LANE - OLTON,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.02
723349,BROOK LANE - OLTON,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
723349,BROOK LANE - OLTON,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.82
723349,BROOK LANE - OLTON,2023-02-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.9
723349,BROOK LANE - OLTON,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
723349,BROOK LANE - OLTON,2023-02-15T14:30:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
723349,BROOK LANE - OLTON,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
723349,BROOK LANE - OLTON,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-02-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-02-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-02-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.02
723349,BROOK LANE - OLTON,2023-02-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-02-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
723349,BROOK LANE - OLTON,2023-02-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.82
723349,BROOK LANE - OLTON,2023-02-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
723349,BROOK LANE - OLTON,2023-02-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-02-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-02-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
723349,BROOK LANE - OLTON,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
723349,BROOK LANE - OLTON,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.74
723349,BROOK LANE - OLTON,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
723349,BROOK LANE - OLTON,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.28
723349,BROOK LANE - OLTON,2023-02-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
723349,BROOK LANE - OLTON,2023-02-15T14:20:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
723349,BROOK LANE - OLTON,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
723349,BROOK LANE - OLTON,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
723349,BROOK LANE - OLTON,2023-02-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
723349,BROOK LANE - OLTON,2023-02-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-02-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.74
723349,BROOK LANE - OLTON,2023-02-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-02-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
723349,BROOK LANE - OLTON,2023-02-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.28
723349,BROOK LANE - OLTON,2023-02-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-02-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-02-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-02-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
723349,BROOK LANE - OLTON,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
723349,BROOK LANE - OLTON,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
723349,BROOK LANE - OLTON,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.36
723349,BROOK LANE - OLTON,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
723349,BROOK LANE - OLTON,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.96
723349,BROOK LANE - OLTON,2023-02-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
723349,BROOK LANE - OLTON,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-02-15T14:10:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
723349,BROOK LANE - OLTON,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
723349,BROOK LANE - OLTON,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
723349,BROOK LANE - OLTON,2023-02-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
723349,BROOK LANE - OLTON,2023-02-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
723349,BROOK LANE - OLTON,2023-02-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.36
723349,BROOK LANE - OLTON,2023-02-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-02-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
723349,BROOK LANE - OLTON,2023-02-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.96
723349,BROOK LANE - OLTON,2023-02-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-02-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-02-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
723349,BROOK LANE - OLTON,2023-02-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.42
723349,BROOK LANE - OLTON,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.2
723349,BROOK LANE - OLTON,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
723349,BROOK LANE - OLTON,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.23
723349,BROOK LANE - OLTON,2023-02-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
723349,BROOK LANE - OLTON,2023-02-15T14:00:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
723349,BROOK LANE - OLTON,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
723349,BROOK LANE - OLTON,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
723349,BROOK LANE - OLTON,2023-02-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
723349,BROOK LANE - OLTON,2023-02-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-02-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.2
723349,BROOK LANE - OLTON,2023-02-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-02-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
723349,BROOK LANE - OLTON,2023-02-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.23
723349,BROOK LANE - OLTON,2023-02-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-02-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-02-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-02-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
723349,BROOK LANE - OLTON,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.29
723349,BROOK LANE - OLTON,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.86
723349,BROOK LANE - OLTON,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
723349,BROOK LANE - OLTON,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.61
723349,BROOK LANE - OLTON,2023-02-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-02-15T13:50:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
723349,BROOK LANE - OLTON,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
723349,BROOK LANE - OLTON,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
723349,BROOK LANE - OLTON,2023-02-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
723349,BROOK LANE - OLTON,2023-02-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-02-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.86
723349,BROOK LANE - OLTON,2023-02-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-02-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
723349,BROOK LANE - OLTON,2023-02-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.61
723349,BROOK LANE - OLTON,2023-02-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-02-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-02-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-02-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.77
723349,BROOK LANE - OLTON,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.0
723349,BROOK LANE - OLTON,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
723349,BROOK LANE - OLTON,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.09
723349,BROOK LANE - OLTON,2023-02-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
723349,BROOK LANE - OLTON,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-02-15T13:40:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
723349,BROOK LANE - OLTON,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-02-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
723349,BROOK LANE - OLTON,2023-02-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-02-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
723349,BROOK LANE - OLTON,2023-02-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-02-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
723349,BROOK LANE - OLTON,2023-02-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.09
723349,BROOK LANE - OLTON,2023-02-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
723349,BROOK LANE - OLTON,2023-02-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-02-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-02-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.31
723349,BROOK LANE - OLTON,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.21
723349,BROOK LANE - OLTON,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
723349,BROOK LANE - OLTON,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.63
723349,BROOK LANE - OLTON,2023-02-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-02-15T13:30:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
723349,BROOK LANE - OLTON,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-02-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
723349,BROOK LANE - OLTON,2023-02-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-02-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.21
723349,BROOK LANE - OLTON,2023-02-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-02-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
723349,BROOK LANE - OLTON,2023-02-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.63
723349,BROOK LANE - OLTON,2023-02-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-02-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-02-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-02-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
723349,BROOK LANE - OLTON,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.81
723349,BROOK LANE - OLTON,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
723349,BROOK LANE - OLTON,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.61
723349,BROOK LANE - OLTON,2023-02-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-02-15T13:20:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
723349,BROOK LANE - OLTON,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-02-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
723349,BROOK LANE - OLTON,2023-02-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-02-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.81
723349,BROOK LANE - OLTON,2023-02-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-02-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.05
723349,BROOK LANE - OLTON,2023-02-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.61
723349,BROOK LANE - OLTON,2023-02-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-02-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-02-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-02-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.64
723349,BROOK LANE - OLTON,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
723349,BROOK LANE - OLTON,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.46
723349,BROOK LANE - OLTON,2023-02-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-02-15T13:10:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
723349,BROOK LANE - OLTON,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-02-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-02-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-02-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.64
723349,BROOK LANE - OLTON,2023-02-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-02-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.25
723349,BROOK LANE - OLTON,2023-02-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.46
723349,BROOK LANE - OLTON,2023-02-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-02-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-02-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-02-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.55
723349,BROOK LANE - OLTON,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
723349,BROOK LANE - OLTON,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.18
723349,BROOK LANE - OLTON,2023-02-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-02-15T13:00:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-02-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-02-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-02-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.55
723349,BROOK LANE - OLTON,2023-02-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-02-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
723349,BROOK LANE - OLTON,2023-02-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.18
723349,BROOK LANE - OLTON,2023-02-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-02-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-02-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-02-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.03
723349,BROOK LANE - OLTON,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
723349,BROOK LANE - OLTON,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.28
723349,BROOK LANE - OLTON,2023-02-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-02-15T12:50:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
723349,BROOK LANE - OLTON,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-02-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-02-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-02-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.03
723349,BROOK LANE - OLTON,2023-02-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-02-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
723349,BROOK LANE - OLTON,2023-02-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.28
723349,BROOK LANE - OLTON,2023-02-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-02-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-02-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-02-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
723349,BROOK LANE - OLTON,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.13
723349,BROOK LANE - OLTON,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
723349,BROOK LANE - OLTON,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.36
723349,BROOK LANE - OLTON,2023-02-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-02-15T12:40:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
723349,BROOK LANE - OLTON,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-02-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
723349,BROOK LANE - OLTON,2023-02-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-02-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.13
723349,BROOK LANE - OLTON,2023-02-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-02-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
723349,BROOK LANE - OLTON,2023-02-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.36
723349,BROOK LANE - OLTON,2023-02-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-02-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-02-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-02-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.34
723349,BROOK LANE - OLTON,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
723349,BROOK LANE - OLTON,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.5
723349,BROOK LANE - OLTON,2023-02-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
723349,BROOK LANE - OLTON,2023-02-15T12:30:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-02-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-02-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-02-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.35
723349,BROOK LANE - OLTON,2023-02-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-02-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
723349,BROOK LANE - OLTON,2023-02-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.5
723349,BROOK LANE - OLTON,2023-02-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-02-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-02-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
723349,BROOK LANE - OLTON,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.66
723349,BROOK LANE - OLTON,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
