Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.84
723349,BROOK LANE - OLTON,2023-02-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-02-15T12:20:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
723349,BROOK LANE - OLTON,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
723349,BROOK LANE - OLTON,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-02-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-02-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-02-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.66
723349,BROOK LANE - OLTON,2023-02-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-02-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
723349,BROOK LANE - OLTON,2023-02-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.84
723349,BROOK LANE - OLTON,2023-02-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-02-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-02-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-02-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.79
723349,BROOK LANE - OLTON,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.96
723349,BROOK LANE - OLTON,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
723349,BROOK LANE - OLTON,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.84
723349,BROOK LANE - OLTON,2023-02-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
723349,BROOK LANE - OLTON,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-02-15T12:10:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
723349,BROOK LANE - OLTON,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-02-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
723349,BROOK LANE - OLTON,2023-02-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-02-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.96
723349,BROOK LANE - OLTON,2023-02-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-02-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
723349,BROOK LANE - OLTON,2023-02-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.84
723349,BROOK LANE - OLTON,2023-02-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
723349,BROOK LANE - OLTON,2023-02-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-02-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-02-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.38
723349,BROOK LANE - OLTON,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.11
723349,BROOK LANE - OLTON,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
723349,BROOK LANE - OLTON,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.44
723349,BROOK LANE - OLTON,2023-02-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
723349,BROOK LANE - OLTON,2023-02-15T12:00:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
723349,BROOK LANE - OLTON,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
723349,BROOK LANE - OLTON,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-02-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
723349,BROOK LANE - OLTON,2023-02-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-02-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.11
723349,BROOK LANE - OLTON,2023-02-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-02-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
723349,BROOK LANE - OLTON,2023-02-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.44
723349,BROOK LANE - OLTON,2023-02-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-02-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-02-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-02-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
723349,BROOK LANE - OLTON,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
723349,BROOK LANE - OLTON,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.34
723349,BROOK LANE - OLTON,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
723349,BROOK LANE - OLTON,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.4
723349,BROOK LANE - OLTON,2023-02-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
723349,BROOK LANE - OLTON,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
723349,BROOK LANE - OLTON,2023-02-15T11:50:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
723349,BROOK LANE - OLTON,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
723349,BROOK LANE - OLTON,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-02-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
723349,BROOK LANE - OLTON,2023-02-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-02-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.34
723349,BROOK LANE - OLTON,2023-02-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-02-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
723349,BROOK LANE - OLTON,2023-02-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.4
723349,BROOK LANE - OLTON,2023-02-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
723349,BROOK LANE - OLTON,2023-02-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-02-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-02-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
723349,BROOK LANE - OLTON,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.39
723349,BROOK LANE - OLTON,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,19.96
723349,BROOK LANE - OLTON,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.02
723349,BROOK LANE - OLTON,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.29
723349,BROOK LANE - OLTON,2023-02-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-02-15T11:40:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
723349,BROOK LANE - OLTON,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
723349,BROOK LANE - OLTON,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-02-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
723349,BROOK LANE - OLTON,2023-02-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-02-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.96
723349,BROOK LANE - OLTON,2023-02-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-02-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
723349,BROOK LANE - OLTON,2023-02-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.29
723349,BROOK LANE - OLTON,2023-02-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-02-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-02-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-02-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.86
723349,BROOK LANE - OLTON,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
723349,BROOK LANE - OLTON,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.63
723349,BROOK LANE - OLTON,2023-02-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-02-15T11:30:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
723349,BROOK LANE - OLTON,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
723349,BROOK LANE - OLTON,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-02-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-02-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-02-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.86
723349,BROOK LANE - OLTON,2023-02-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-02-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.48
723349,BROOK LANE - OLTON,2023-02-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.63
723349,BROOK LANE - OLTON,2023-02-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-02-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-02-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-02-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
723349,BROOK LANE - OLTON,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.8
723349,BROOK LANE - OLTON,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.14
723349,BROOK LANE - OLTON,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.47
723349,BROOK LANE - OLTON,2023-02-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-02-15T11:20:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
723349,BROOK LANE - OLTON,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-02-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
723349,BROOK LANE - OLTON,2023-02-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-02-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.8
723349,BROOK LANE - OLTON,2023-02-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-02-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
723349,BROOK LANE - OLTON,2023-02-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.47
723349,BROOK LANE - OLTON,2023-02-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-02-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-02-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-02-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
723349,BROOK LANE - OLTON,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.45
723349,BROOK LANE - OLTON,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.56
723349,BROOK LANE - OLTON,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.55
723349,BROOK LANE - OLTON,2023-02-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
723349,BROOK LANE - OLTON,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-02-15T11:10:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
723349,BROOK LANE - OLTON,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
723349,BROOK LANE - OLTON,2023-02-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
723349,BROOK LANE - OLTON,2023-02-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-02-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.45
723349,BROOK LANE - OLTON,2023-02-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-02-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
723349,BROOK LANE - OLTON,2023-02-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.55
723349,BROOK LANE - OLTON,2023-02-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
723349,BROOK LANE - OLTON,2023-02-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-02-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-02-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
723349,BROOK LANE - OLTON,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.47
723349,BROOK LANE - OLTON,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.07
723349,BROOK LANE - OLTON,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.27
723349,BROOK LANE - OLTON,2023-02-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
723349,BROOK LANE - OLTON,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-02-15T11:00:00.000+00:00,transformer,,Temperature,C,18.1
723349,BROOK LANE - OLTON,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
723349,BROOK LANE - OLTON,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-02-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
723349,BROOK LANE - OLTON,2023-02-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-02-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.47
723349,BROOK LANE - OLTON,2023-02-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-02-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.07
723349,BROOK LANE - OLTON,2023-02-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.27
723349,BROOK LANE - OLTON,2023-02-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
723349,BROOK LANE - OLTON,2023-02-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-02-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-02-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
723349,BROOK LANE - OLTON,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.83
723349,BROOK LANE - OLTON,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.17
723349,BROOK LANE - OLTON,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.43
723349,BROOK LANE - OLTON,2023-02-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
723349,BROOK LANE - OLTON,2023-02-15T10:50:00.000+00:00,transformer,,Temperature,C,17.8
723349,BROOK LANE - OLTON,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
723349,BROOK LANE - OLTON,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
723349,BROOK LANE - OLTON,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
723349,BROOK LANE - OLTON,2023-02-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
723349,BROOK LANE - OLTON,2023-02-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-02-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.83
723349,BROOK LANE - OLTON,2023-02-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-02-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
723349,BROOK LANE - OLTON,2023-02-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.43
723349,BROOK LANE - OLTON,2023-02-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-02-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-02-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-02-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
723349,BROOK LANE - OLTON,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
723349,BROOK LANE - OLTON,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.9
723349,BROOK LANE - OLTON,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
723349,BROOK LANE - OLTON,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.75
723349,BROOK LANE - OLTON,2023-02-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-02-15T10:40:00.000+00:00,transformer,,Temperature,C,17.6
723349,BROOK LANE - OLTON,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
723349,BROOK LANE - OLTON,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-02-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
723349,BROOK LANE - OLTON,2023-02-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-02-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.9
723349,BROOK LANE - OLTON,2023-02-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-02-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.06
723349,BROOK LANE - OLTON,2023-02-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.75
723349,BROOK LANE - OLTON,2023-02-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-02-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-02-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-02-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
723349,BROOK LANE - OLTON,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,20.03
723349,BROOK LANE - OLTON,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
723349,BROOK LANE - OLTON,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.14
723349,BROOK LANE - OLTON,2023-02-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
723349,BROOK LANE - OLTON,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-02-15T10:30:00.000+00:00,transformer,,Temperature,C,17.3
723349,BROOK LANE - OLTON,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
723349,BROOK LANE - OLTON,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
723349,BROOK LANE - OLTON,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
723349,BROOK LANE - OLTON,2023-02-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
723349,BROOK LANE - OLTON,2023-02-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-02-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.03
723349,BROOK LANE - OLTON,2023-02-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-02-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
723349,BROOK LANE - OLTON,2023-02-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.14
723349,BROOK LANE - OLTON,2023-02-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
723349,BROOK LANE - OLTON,2023-02-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-02-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-02-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
723349,BROOK LANE - OLTON,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.39
723349,BROOK LANE - OLTON,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
723349,BROOK LANE - OLTON,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.25
723349,BROOK LANE - OLTON,2023-02-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
723349,BROOK LANE - OLTON,2023-02-15T10:20:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
723349,BROOK LANE - OLTON,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-02-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
723349,BROOK LANE - OLTON,2023-02-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-02-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.39
723349,BROOK LANE - OLTON,2023-02-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-02-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
723349,BROOK LANE - OLTON,2023-02-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.25
723349,BROOK LANE - OLTON,2023-02-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-02-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-02-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-02-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
723349,BROOK LANE - OLTON,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
723349,BROOK LANE - OLTON,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.84
723349,BROOK LANE - OLTON,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
723349,BROOK LANE - OLTON,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.19
723349,BROOK LANE - OLTON,2023-02-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-02-15T10:10:00.000+00:00,transformer,,Temperature,C,16.9
723349,BROOK LANE - OLTON,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
723349,BROOK LANE - OLTON,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
723349,BROOK LANE - OLTON,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-02-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
723349,BROOK LANE - OLTON,2023-02-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-02-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.84
723349,BROOK LANE - OLTON,2023-02-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-02-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
723349,BROOK LANE - OLTON,2023-02-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.2
723349,BROOK LANE - OLTON,2023-02-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-02-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-02-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-02-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
723349,BROOK LANE - OLTON,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,25.24
723349,BROOK LANE - OLTON,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
723349,BROOK LANE - OLTON,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.1
723349,BROOK LANE - OLTON,2023-02-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.9
723349,BROOK LANE - OLTON,2023-02-15T10:00:00.000+00:00,transformer,,Temperature,C,16.7
723349,BROOK LANE - OLTON,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
723349,BROOK LANE - OLTON,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-02-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
723349,BROOK LANE - OLTON,2023-02-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-02-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.24
723349,BROOK LANE - OLTON,2023-02-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-02-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
723349,BROOK LANE - OLTON,2023-02-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.1
723349,BROOK LANE - OLTON,2023-02-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-02-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-02-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-02-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
723349,BROOK LANE - OLTON,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,26.4
723349,BROOK LANE - OLTON,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
723349,BROOK LANE - OLTON,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-15.98
723349,BROOK LANE - OLTON,2023-02-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
723349,BROOK LANE - OLTON,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
723349,BROOK LANE - OLTON,2023-02-15T09:50:00.000+00:00,transformer,,Temperature,C,16.5
723349,BROOK LANE - OLTON,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
723349,BROOK LANE - OLTON,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
723349,BROOK LANE - OLTON,2023-02-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-02-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-02-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.4
723349,BROOK LANE - OLTON,2023-02-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-02-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
723349,BROOK LANE - OLTON,2023-02-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.98
723349,BROOK LANE - OLTON,2023-02-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-02-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-02-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
723349,BROOK LANE - OLTON,2023-02-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
723349,BROOK LANE - OLTON,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.2
723349,BROOK LANE - OLTON,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
723349,BROOK LANE - OLTON,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.73
723349,BROOK LANE - OLTON,2023-02-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-02-15T09:40:00.000+00:00,transformer,,Temperature,C,16.3
723349,BROOK LANE - OLTON,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
723349,BROOK LANE - OLTON,2023-02-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-02-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-02-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.2
723349,BROOK LANE - OLTON,2023-02-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-02-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
723349,BROOK LANE - OLTON,2023-02-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.73
723349,BROOK LANE - OLTON,2023-02-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-02-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-02-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-02-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.79
723349,BROOK LANE - OLTON,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
723349,BROOK LANE - OLTON,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.7
723349,BROOK LANE - OLTON,2023-02-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
723349,BROOK LANE - OLTON,2023-02-15T09:30:00.000+00:00,transformer,,Temperature,C,16.2
723349,BROOK LANE - OLTON,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
723349,BROOK LANE - OLTON,2023-02-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-02-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-02-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.79
723349,BROOK LANE - OLTON,2023-02-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-02-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
723349,BROOK LANE - OLTON,2023-02-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.7
723349,BROOK LANE - OLTON,2023-02-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-02-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-02-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-02-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
723349,BROOK LANE - OLTON,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.85
723349,BROOK LANE - OLTON,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.2
723349,BROOK LANE - OLTON,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.12
723349,BROOK LANE - OLTON,2023-02-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-02-15T09:20:00.000+00:00,transformer,,Temperature,C,16.0
723349,BROOK LANE - OLTON,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-02-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-02-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.85
723349,BROOK LANE - OLTON,2023-02-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-02-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
723349,BROOK LANE - OLTON,2023-02-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.12
723349,BROOK LANE - OLTON,2023-02-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-02-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-02-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-02-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.78
723349,BROOK LANE - OLTON,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
723349,BROOK LANE - OLTON,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.17
723349,BROOK LANE - OLTON,2023-02-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
723349,BROOK LANE - OLTON,2023-02-15T09:10:00.000+00:00,transformer,,Temperature,C,15.9
723349,BROOK LANE - OLTON,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
