Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-02-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-02-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-02-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.77
723349,BROOK LANE - OLTON,2023-02-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-02-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
723349,BROOK LANE - OLTON,2023-02-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.17
723349,BROOK LANE - OLTON,2023-02-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-02-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-02-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-02-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
723349,BROOK LANE - OLTON,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.85
723349,BROOK LANE - OLTON,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
723349,BROOK LANE - OLTON,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.17
723349,BROOK LANE - OLTON,2023-02-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
723349,BROOK LANE - OLTON,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
723349,BROOK LANE - OLTON,2023-02-15T09:00:00.000+00:00,transformer,,Temperature,C,15.8
723349,BROOK LANE - OLTON,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-02-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-02-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-02-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.85
723349,BROOK LANE - OLTON,2023-02-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-02-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.71
723349,BROOK LANE - OLTON,2023-02-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.17
723349,BROOK LANE - OLTON,2023-02-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-02-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-02-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
723349,BROOK LANE - OLTON,2023-02-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
723349,BROOK LANE - OLTON,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
723349,BROOK LANE - OLTON,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,28.9
723349,BROOK LANE - OLTON,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
723349,BROOK LANE - OLTON,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-17.04
723349,BROOK LANE - OLTON,2023-02-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.3
723349,BROOK LANE - OLTON,2023-02-15T08:50:00.000+00:00,transformer,,Temperature,C,15.8
723349,BROOK LANE - OLTON,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-02-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
723349,BROOK LANE - OLTON,2023-02-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-02-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.9
723349,BROOK LANE - OLTON,2023-02-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-02-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
723349,BROOK LANE - OLTON,2023-02-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.04
723349,BROOK LANE - OLTON,2023-02-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-02-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-02-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-02-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
723349,BROOK LANE - OLTON,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
723349,BROOK LANE - OLTON,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
723349,BROOK LANE - OLTON,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,27.37
723349,BROOK LANE - OLTON,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
723349,BROOK LANE - OLTON,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-16.01
723349,BROOK LANE - OLTON,2023-02-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
723349,BROOK LANE - OLTON,2023-02-15T08:40:00.000+00:00,transformer,,Temperature,C,15.6
723349,BROOK LANE - OLTON,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-02-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
723349,BROOK LANE - OLTON,2023-02-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
723349,BROOK LANE - OLTON,2023-02-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.37
723349,BROOK LANE - OLTON,2023-02-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-02-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
723349,BROOK LANE - OLTON,2023-02-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.01
723349,BROOK LANE - OLTON,2023-02-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-02-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-02-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-02-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
723349,BROOK LANE - OLTON,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.43
723349,BROOK LANE - OLTON,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
723349,BROOK LANE - OLTON,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,24.77
723349,BROOK LANE - OLTON,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.47
723349,BROOK LANE - OLTON,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.74
723349,BROOK LANE - OLTON,2023-02-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
723349,BROOK LANE - OLTON,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
723349,BROOK LANE - OLTON,2023-02-15T08:30:00.000+00:00,transformer,,Temperature,C,15.6
723349,BROOK LANE - OLTON,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
723349,BROOK LANE - OLTON,2023-02-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
723349,BROOK LANE - OLTON,2023-02-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
723349,BROOK LANE - OLTON,2023-02-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.77
723349,BROOK LANE - OLTON,2023-02-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-02-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
723349,BROOK LANE - OLTON,2023-02-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.74
723349,BROOK LANE - OLTON,2023-02-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-02-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-02-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
723349,BROOK LANE - OLTON,2023-02-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
723349,BROOK LANE - OLTON,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.91
723349,BROOK LANE - OLTON,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
723349,BROOK LANE - OLTON,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.71
723349,BROOK LANE - OLTON,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.45
723349,BROOK LANE - OLTON,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
723349,BROOK LANE - OLTON,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.03
723349,BROOK LANE - OLTON,2023-02-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
723349,BROOK LANE - OLTON,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
723349,BROOK LANE - OLTON,2023-02-15T08:20:00.000+00:00,transformer,,Temperature,C,15.5
723349,BROOK LANE - OLTON,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
723349,BROOK LANE - OLTON,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-02-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
723349,BROOK LANE - OLTON,2023-02-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
723349,BROOK LANE - OLTON,2023-02-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.71
723349,BROOK LANE - OLTON,2023-02-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
723349,BROOK LANE - OLTON,2023-02-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
723349,BROOK LANE - OLTON,2023-02-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.02
723349,BROOK LANE - OLTON,2023-02-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-02-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-02-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
723349,BROOK LANE - OLTON,2023-02-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
723349,BROOK LANE - OLTON,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.75
723349,BROOK LANE - OLTON,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.52
723349,BROOK LANE - OLTON,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.74
723349,BROOK LANE - OLTON,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
723349,BROOK LANE - OLTON,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.08
723349,BROOK LANE - OLTON,2023-02-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-02-15T08:10:00.000+00:00,transformer,,Temperature,C,15.5
723349,BROOK LANE - OLTON,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-02-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
723349,BROOK LANE - OLTON,2023-02-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-02-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.52
723349,BROOK LANE - OLTON,2023-02-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.74
723349,BROOK LANE - OLTON,2023-02-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
723349,BROOK LANE - OLTON,2023-02-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.08
723349,BROOK LANE - OLTON,2023-02-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-02-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-02-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-02-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
723349,BROOK LANE - OLTON,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.93
723349,BROOK LANE - OLTON,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
723349,BROOK LANE - OLTON,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.97
723349,BROOK LANE - OLTON,2023-02-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
723349,BROOK LANE - OLTON,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
723349,BROOK LANE - OLTON,2023-02-15T08:00:00.000+00:00,transformer,,Temperature,C,15.5
723349,BROOK LANE - OLTON,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-02-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
723349,BROOK LANE - OLTON,2023-02-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-02-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.93
723349,BROOK LANE - OLTON,2023-02-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-02-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
723349,BROOK LANE - OLTON,2023-02-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.98
723349,BROOK LANE - OLTON,2023-02-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
723349,BROOK LANE - OLTON,2023-02-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-02-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-02-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
723349,BROOK LANE - OLTON,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
723349,BROOK LANE - OLTON,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,22.79
723349,BROOK LANE - OLTON,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
723349,BROOK LANE - OLTON,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.55
723349,BROOK LANE - OLTON,2023-02-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
723349,BROOK LANE - OLTON,2023-02-15T07:50:00.000+00:00,transformer,,Temperature,C,15.5
723349,BROOK LANE - OLTON,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
723349,BROOK LANE - OLTON,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-02-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
723349,BROOK LANE - OLTON,2023-02-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-02-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.79
723349,BROOK LANE - OLTON,2023-02-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-02-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
723349,BROOK LANE - OLTON,2023-02-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.55
723349,BROOK LANE - OLTON,2023-02-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-02-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-02-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-02-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
723349,BROOK LANE - OLTON,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.06
723349,BROOK LANE - OLTON,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.48
723349,BROOK LANE - OLTON,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.88
723349,BROOK LANE - OLTON,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
723349,BROOK LANE - OLTON,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.78
723349,BROOK LANE - OLTON,2023-02-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
723349,BROOK LANE - OLTON,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
723349,BROOK LANE - OLTON,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-02-15T07:40:00.000+00:00,transformer,,Temperature,C,15.5
723349,BROOK LANE - OLTON,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
723349,BROOK LANE - OLTON,2023-02-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
723349,BROOK LANE - OLTON,2023-02-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-02-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.48
723349,BROOK LANE - OLTON,2023-02-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
723349,BROOK LANE - OLTON,2023-02-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
723349,BROOK LANE - OLTON,2023-02-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.78
723349,BROOK LANE - OLTON,2023-02-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
723349,BROOK LANE - OLTON,2023-02-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-02-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
723349,BROOK LANE - OLTON,2023-02-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.98
723349,BROOK LANE - OLTON,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
723349,BROOK LANE - OLTON,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.46
723349,BROOK LANE - OLTON,2023-02-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
723349,BROOK LANE - OLTON,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-02-15T07:30:00.000+00:00,transformer,,Temperature,C,15.5
723349,BROOK LANE - OLTON,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
723349,BROOK LANE - OLTON,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
723349,BROOK LANE - OLTON,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
723349,BROOK LANE - OLTON,2023-02-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-02-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-02-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.98
723349,BROOK LANE - OLTON,2023-02-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-02-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
723349,BROOK LANE - OLTON,2023-02-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.46
723349,BROOK LANE - OLTON,2023-02-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-02-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-02-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
723349,BROOK LANE - OLTON,2023-02-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
723349,BROOK LANE - OLTON,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,23.12
723349,BROOK LANE - OLTON,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
723349,BROOK LANE - OLTON,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.71
723349,BROOK LANE - OLTON,2023-02-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
723349,BROOK LANE - OLTON,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
723349,BROOK LANE - OLTON,2023-02-15T07:20:00.000+00:00,transformer,,Temperature,C,15.5
723349,BROOK LANE - OLTON,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
723349,BROOK LANE - OLTON,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
723349,BROOK LANE - OLTON,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
723349,BROOK LANE - OLTON,2023-02-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
723349,BROOK LANE - OLTON,2023-02-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-02-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.12
723349,BROOK LANE - OLTON,2023-02-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-02-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
723349,BROOK LANE - OLTON,2023-02-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.71
723349,BROOK LANE - OLTON,2023-02-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-02-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-02-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
723349,BROOK LANE - OLTON,2023-02-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
723349,BROOK LANE - OLTON,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.8
723349,BROOK LANE - OLTON,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
723349,BROOK LANE - OLTON,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.48
723349,BROOK LANE - OLTON,2023-02-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
723349,BROOK LANE - OLTON,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
723349,BROOK LANE - OLTON,2023-02-15T07:10:00.000+00:00,transformer,,Temperature,C,15.5
723349,BROOK LANE - OLTON,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
723349,BROOK LANE - OLTON,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
723349,BROOK LANE - OLTON,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
723349,BROOK LANE - OLTON,2023-02-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-02-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-02-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.8
723349,BROOK LANE - OLTON,2023-02-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-02-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
723349,BROOK LANE - OLTON,2023-02-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.48
723349,BROOK LANE - OLTON,2023-02-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
723349,BROOK LANE - OLTON,2023-02-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-02-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-02-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
723349,BROOK LANE - OLTON,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
723349,BROOK LANE - OLTON,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.14
723349,BROOK LANE - OLTON,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
723349,BROOK LANE - OLTON,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.23
723349,BROOK LANE - OLTON,2023-02-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-02-15T07:00:00.000+00:00,transformer,,Temperature,C,15.6
723349,BROOK LANE - OLTON,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
723349,BROOK LANE - OLTON,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-02-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
723349,BROOK LANE - OLTON,2023-02-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-02-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
723349,BROOK LANE - OLTON,2023-02-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-02-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
723349,BROOK LANE - OLTON,2023-02-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.23
723349,BROOK LANE - OLTON,2023-02-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-02-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-02-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-02-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
723349,BROOK LANE - OLTON,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.57
723349,BROOK LANE - OLTON,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
723349,BROOK LANE - OLTON,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.65
723349,BROOK LANE - OLTON,2023-02-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-02-15T06:50:00.000+00:00,transformer,,Temperature,C,15.6
723349,BROOK LANE - OLTON,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-02-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
723349,BROOK LANE - OLTON,2023-02-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-02-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.57
723349,BROOK LANE - OLTON,2023-02-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-02-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
723349,BROOK LANE - OLTON,2023-02-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.65
723349,BROOK LANE - OLTON,2023-02-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-02-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-02-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-02-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.39
723349,BROOK LANE - OLTON,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.68
723349,BROOK LANE - OLTON,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.89
723349,BROOK LANE - OLTON,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
723349,BROOK LANE - OLTON,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.58
723349,BROOK LANE - OLTON,2023-02-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-02-15T06:40:00.000+00:00,transformer,,Temperature,C,15.7
723349,BROOK LANE - OLTON,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-02-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
723349,BROOK LANE - OLTON,2023-02-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-02-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
723349,BROOK LANE - OLTON,2023-02-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
723349,BROOK LANE - OLTON,2023-02-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
723349,BROOK LANE - OLTON,2023-02-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
723349,BROOK LANE - OLTON,2023-02-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-02-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-02-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-02-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
723349,BROOK LANE - OLTON,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.04
723349,BROOK LANE - OLTON,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
723349,BROOK LANE - OLTON,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.86
723349,BROOK LANE - OLTON,2023-02-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-02-15T06:30:00.000+00:00,transformer,,Temperature,C,15.8
723349,BROOK LANE - OLTON,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-02-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
723349,BROOK LANE - OLTON,2023-02-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-02-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
723349,BROOK LANE - OLTON,2023-02-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-02-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
723349,BROOK LANE - OLTON,2023-02-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
723349,BROOK LANE - OLTON,2023-02-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-02-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-02-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-02-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.35
723349,BROOK LANE - OLTON,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
723349,BROOK LANE - OLTON,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-02-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-02-15T06:20:00.000+00:00,transformer,,Temperature,C,15.8
723349,BROOK LANE - OLTON,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-02-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-02-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-02-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
723349,BROOK LANE - OLTON,2023-02-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-02-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
723349,BROOK LANE - OLTON,2023-02-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-02-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-02-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-02-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-02-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.04
723349,BROOK LANE - OLTON,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
723349,BROOK LANE - OLTON,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.84
723349,BROOK LANE - OLTON,2023-02-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-15T06:10:00.000+00:00,transformer,,Temperature,C,15.8
723349,BROOK LANE - OLTON,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
723349,BROOK LANE - OLTON,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
723349,BROOK LANE - OLTON,2023-02-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-02-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-02-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.04
723349,BROOK LANE - OLTON,2023-02-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-02-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
723349,BROOK LANE - OLTON,2023-02-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.84
723349,BROOK LANE - OLTON,2023-02-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-02-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-02-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-02-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.32
723349,BROOK LANE - OLTON,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
723349,BROOK LANE - OLTON,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.22
723349,BROOK LANE - OLTON,2023-02-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-02-15T06:00:00.000+00:00,transformer,,Temperature,C,15.9
723349,BROOK LANE - OLTON,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-02-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-02-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-02-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
723349,BROOK LANE - OLTON,2023-02-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-02-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
723349,BROOK LANE - OLTON,2023-02-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.22
723349,BROOK LANE - OLTON,2023-02-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-02-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-02-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-02-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
